Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,45,877.0,81.0,2.5,11.0,542.0,854.1,680.85
2018,2,21,15,0,860.0,80.0,2.6,11.0,506.0,804.64,647.43
2018,2,21,15,15,838.5,76.5,2.6,11.0,464.0,747.3,606.88
2018,2,21,15,30,817.0,73.0,2.6,11.0,422.0,689.21,564.99
2018,2,21,15,45,779.0,72.0,2.85,10.8,375.5,622.48,515.24
2018,2,21,16,0,741.0,71.0,3.1,10.6,329.0,557.06,463.81
2018,2,21,16,15,694.0,66.5,3.15,10.3,280.0,487.63,406.61
2018,2,21,16,30,647.0,62.0,3.2,10.0,231.0,418.82,347.83
2018,2,21,16,45,584.0,54.5,3.25,9.7,183.0,343.42,281.61
2018,2,21,17,0,521.0,47.0,3.3,9.4,135.0,274.26,218.74
2018,2,21,17,15,413.5,37.0,3.4,9.15,92.5,194.56,146.57
2018,2,21,17,30,306.0,27.0,3.5,8.9,50.0,124.34,67.38
2018,2,21,17,45,165.0,15.0,3.6,8.6,26.0,46.78,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.3,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,8.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,7.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,7.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.0,5.95,7.2,5.5,0.0,0.0
2018,2,22,7,0,20.0,10.0,6.1,7.4,11.0,12.01,0.0
2018,2,22,7,15,184.5,26.0,6.2,7.6,47.5,88.09,46.41
2018,2,22,7,30,349.0,42.0,6.3,7.8,84.0,174.97,132.98
2018,2,22,7,45,474.5,47.5,6.45,8.0,133.5,253.88,204.96
2018,2,22,8,0,600.0,53.0,6.6,8.2,183.0,346.04,288.23
2018,2,22,8,15,657.5,58.0,6.6,8.35,232.5,416.53,352.79
2018,2,22,8,30,715.0,63.0,6.6,8.5,282.0,489.65,417.88
2018,2,22,8,45,754.0,67.0,6.6,8.65,330.5,557.48,476.66
2018,2,22,9,0,793.0,71.0,6.6,8.8,379.0,627.35,535.4
2018,2,22,9,15,819.0,73.5,6.6,9.0,423.5,687.9,584.51
2018,2,22,9,30,845.0,76.0,6.6,9.2,468.0,748.41,630.85
2018,2,22,9,45,864.0,78.0,6.6,9.35,507.5,802.34,671.32
2018,2,22,10,0,883.0,80.0,6.6,9.5,547.0,846.03,703.28
2018,2,22,10,15,893.5,82.5,6.65,9.6,579.5,889.45,735.12
2018,2,22,10,30,904.0,85.0,6.7,9.7,612.0,930.41,764.86
2018,2,22,10,45,828.5,112.5,6.8,9.75,611.5,928.58,762.36
2018,2,22,11,0,753.0,140.0,6.9,9.8,611.0,915.44,751.61
2018,2,22,11,15,532.5,189.0,7.05,9.85,526.5,759.18,629.61
2018,2,22,11,30,312.0,238.0,7.2,9.9,442.0,578.5,481.54
2018,2,22,11,45,171.0,237.5,7.35,9.95,349.5,416.33,347.14
2018,2,22,12,0,30.0,237.0,7.5,10.0,257.0,250.95,206.09
2018,2,22,12,15,96.0,267.0,7.65,10.0,331.5,350.67,291.02
2018,2,22,12,30,162.0,297.0,7.8,10.0,406.0,475.85,394.66
2018,2,22,12,45,331.0,266.0,8.0,10.0,487.0,636.58,529.13
2018,2,22,13,0,500.0,235.0,8.2,10.0,568.0,794.41,658.08
2018,2,22,13,15,370.5,254.0,8.4,9.95,498.0,654.97,545.48
2018,2,22,13,30,241.0,273.0,8.6,9.9,428.0,543.14,452.74
2018,2,22,13,45,137.0,247.0,8.8,9.85,334.5,385.99,322.69
2018,2,22,14,0,33.0,221.0,9.0,9.8,241.0,236.04,195.22
2018,2,22,14,15,85.5,185.0,9.1,9.75,233.5,264.35,221.62
2018,2,22,14,30,138.0,149.0,9.2,9.7,226.0,269.15,228.18
2018,2,22,14,45,332.0,153.0,9.3,9.6,323.0,470.57,401.63
2018,2,22,15,0,526.0,157.0,9.4,9.5,420.0,615.85,525.19
2018,2,22,15,15,299.5,153.0,9.4,9.5,300.0,396.96,339.95
2018,2,22,15,30,73.0,149.0,9.4,9.5,180.0,187.64,157.89
2018,2,22,15,45,81.5,127.5,9.4,9.25,159.0,181.7,153.41
2018,2,22,16,0,90.0,106.0,9.4,9.0,138.0,160.58,135.53
2018,2,22,16,15,319.5,88.0,9.25,8.85,177.0,291.72,250.28
2018,2,22,16,30,549.0,70.0,9.1,8.7,216.0,375.93,319.97
2018,2,22,16,45,471.5,61.0,9.0,8.5,168.0,297.82,249.07
2018,2,22,17,0,394.0,52.0,8.9,8.3,120.0,227.81,184.61
2018,2,22,17,15,341.0,41.5,8.8,8.2,86.5,173.16,132.3
2018,2,22,17,30,288.0,31.0,8.7,8.1,53.0,122.03,71.14
2018,2,22,17,45,152.0,16.5,8.6,8.0,27.5,44.83,0.0
2018,2,22,18,0,16.0,2.0,8.5,7.9,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,8.45,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,7.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,7.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,6.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,5.0,5.3,8.0,0.0,0.0
2018,2,23,7,0,104.0,13.0,5.0,5.6,16.0,31.64,0.0
2018,2,23,7,15,234.5,27.0,5.15,5.95,51.5,103.91,60.54
2018,2,23,7,30,365.0,41.0,5.3,6.3,87.0,179.14,137.25
2018,2,23,7,45,529.0,44.0,5.45,6.6,143.5,270.85,219.48
2018,2,23,8,0,693.0,47.0,5.6,6.9,200.0,378.14,315.38
2018,2,23,8,15,748.5,51.0,5.6,7.1,252.5,451.78,382.68
2018,2,23,8,30,804.0,55.0,5.6,7.3,305.0,529.96,451.67
2018,2,23,8,45,837.0,58.0,5.6,7.45,354.5,597.32,509.68
2018,2,23,9,0,870.0,61.0,5.6,7.6,404.0,660.27,562.42
2018,2,23,9,15,892.5,64.0,5.5,7.8,450.0,721.59,610.31
2018,2,23,9,30,915.0,67.0,5.4,8.0,496.0,782.45,655.59
2018,2,23,9,45,930.5,69.0,5.35,8.15,536.0,835.68,694.37
2018,2,23,10,0,946.0,71.0,5.3,8.3,576.0,887.15,731.19
2018,2,23,10,15,957.0,73.0,5.25,8.5,610.0,932.64,762.82
2018,2,23,10,30,968.0,75.0,5.2,8.7,644.0,975.49,792.11
2018,2,23,10,45,974.0,76.5,5.15,8.9,669.5,1010.16,815.1
2018,2,23,11,0,980.0,78.0,5.1,9.1,695.0,1041.46,835.51
2018,2,23,11,15,983.0,78.5,5.1,9.25,712.5,1065.07,850.93
2018,2,23,11,30,986.0,79.0,5.1,9.4,730.0,1084.88,863.74
2018,2,23,11,45,987.5,80.0,5.1,9.55,740.0,1099.87,873.24
2018,2,23,12,0,989.0,81.0,5.1,9.7,750.0,1110.85,880.05
2018,2,23,12,15,987.5,82.0,5.1,9.85,752.0,1114.7,882.0
2018,2,23,12,30,986.0,83.0,5.1,10.0,754.0,1114.43,881.28
2018,2,23,12,45,982.5,84.0,5.1,10.1,747.5,1108.05,876.6
2018,2,23,13,0,979.0,85.0,5.1,10.2,741.0,1097.63,869.29
2018,2,23,13,15,974.5,84.5,5.1,10.3,726.5,1080.48,857.38
2018,2,23,13,30,970.0,84.0,5.1,10.4,712.0,1059.51,842.91
2018,2,23,13,45,962.5,83.5,5.05,10.45,689.5,1031.96,823.54
2018,2,23,14,0,955.0,83.0,5.0,10.5,667.0,1000.99,801.81
2018,2,23,14,15,944.5,81.0,4.95,10.5,636.5,962.28,774.58
2018,2,23,14,30,934.0,79.0,4.9,10.5,606.0,920.71,745.2
2018,2,23,14,45,919.0,77.5,4.8,10.55,569.0,873.35,710.84
2018,2,23,15,0,904.0,76.0,4.7,10.6,532.0,823.96,674.73
2018,2,23,15,15,884.0,73.5,4.7,10.6,489.5,767.87,633.83
2018,2,23,15,30,864.0,71.0,4.7,10.6,447.0,717.3,596.57
2018,2,23,15,45,834.0,68.0,4.65,10.4,399.0,651.47,545.14
2018,2,23,16,0,804.0,65.0,4.6,10.2,351.0,586.27,491.99
2018,2,23,16,15,760.0,61.0,4.45,9.75,300.5,513.09,430.72
2018,2,23,16,30,716.0,57.0,4.3,9.3,250.0,442.79,369.77
2018,2,23,16,45,650.5,51.5,4.2,8.9,199.5,364.56,300.37
2018,2,23,17,0,585.0,46.0,4.1,8.5,149.0,295.55,236.81
2018,2,23,17,15,471.5,37.5,4.1,8.25,103.5,211.94,160.9
2018,2,23,17,30,358.0,29.0,4.1,8.0,58.0,139.92,85.18
2018,2,23,17,45,202.0,17.5,4.15,7.75,31.5,55.6,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.5,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.35,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.7,23.0,45.45,0.0
2018,2,24,7,15,295.5,29.0,3.85,7.05,60.0,122.41,75.57
2018,2,24,7,30,438.0,40.0,4.0,7.4,97.0,201.79,154.01
2018,2,24,7,45,506.0,48.5,4.2,7.75,141.5,265.72,214.12
2018,2,24,8,0,574.0,57.0,4.4,8.1,186.0,336.98,279.43
2018,2,24,8,15,560.5,71.5,4.4,8.35,222.0,380.32,320.15
2018,2,24,8,30,547.0,86.0,4.4,8.6,258.0,421.08,356.71
2018,2,24,8,45,479.0,108.5,4.45,8.8,276.5,427.74,363.29
2018,2,24,9,0,411.0,131.0,4.5,9.0,295.0,432.63,367.04
2018,2,24,9,15,436.5,141.5,4.55,9.2,333.0,483.46,408.87
2018,2,24,9,30,462.0,152.0,4.6,9.4,371.0,535.48,450.64
2018,2,24,9,45,637.0,126.0,4.65,9.6,454.0,677.79,565.62
2018,2,24,10,0,812.0,100.0,4.7,9.8,537.0,816.9,670.92
2018,2,24,10,15,839.0,98.0,4.8,9.95,573.0,868.08,707.51
2018,2,24,10,30,866.0,96.0,4.9,10.1,609.0,917.79,743.22
2018,2,24,10,45,831.5,111.0,5.0,10.25,620.5,928.02,749.56
2018,2,24,11,0,797.0,126.0,5.1,10.4,632.0,932.58,752.11
2018,2,24,11,15,730.0,153.0,5.2,10.4,626.5,922.32,744.32
2018,2,24,11,30,663.0,180.0,5.3,10.4,621.0,897.9,726.21
2018,2,24,11,45,631.0,195.5,5.35,10.4,620.0,890.76,720.83
2018,2,24,12,0,599.0,211.0,5.4,10.4,619.0,879.48,711.98
2018,2,24,12,15,600.0,211.0,5.5,10.4,621.0,883.44,715.47
2018,2,24,12,30,601.0,211.0,5.6,10.4,623.0,884.47,716.8
2018,2,24,12,45,563.0,223.5,5.75,10.45,606.5,848.52,689.73
2018,2,24,13,0,525.0,236.0,5.9,10.5,590.0,818.52,666.92
2018,2,24,13,15,478.5,246.5,6.0,10.55,564.5,775.94,633.98
2018,2,24,13,30,432.0,257.0,6.1,10.6,539.0,732.1,599.84
2018,2,24,13,45,411.5,253.5,6.25,10.65,515.0,676.74,557.99
2018,2,24,14,0,391.0,250.0,6.4,10.7,491.0,643.1,532.19
2018,2,24,14,15,403.0,227.0,6.5,10.7,465.5,637.69,529.17
2018,2,24,14,30,415.0,204.0,6.6,10.7,440.0,609.34,508.27
2018,2,24,14,45,555.0,159.0,6.65,10.75,453.5,661.76,554.28
2018,2,24,15,0,695.0,114.0,6.7,10.8,467.0,711.22,596.0
2018,2,24,15,15,640.0,116.5,6.7,10.8,421.5,641.13,540.18
2018,2,24,15,30,585.0,119.0,6.7,10.8,376.0,573.12,484.72
2018,2,24,15,45,533.0,114.5,6.75,10.6,329.5,495.79,421.3
2018,2,24,16,0,481.0,110.0,6.8,10.4,283.0,430.67,366.42
2018,2,24,16,15,530.5,90.0,6.65,10.15,256.0,415.9,352.94
2018,2,24,16,30,580.0,70.0,6.5,9.9,229.0,388.81,327.42
2018,2,24,16,45,490.0,63.0,6.35,9.65,178.5,305.56,253.37
2018,2,24,17,0,400.0,56.0,6.2,9.4,128.0,231.57,186.52
2018,2,24,17,15,332.5,45.0,6.15,9.2,92.0,171.35,130.75
2018,2,24,17,30,265.0,34.0,6.1,9.0,56.0,119.61,75.64
2018,2,24,17,45,145.0,19.5,6.0,8.75,30.5,45.0,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.0,2.3,6.65,12.5,0.0,0.0
2018,2,25,7,0,181.0,18.0,2.2,6.9,25.0,50.94,0.0
2018,2,25,7,15,332.0,28.5,2.2,7.2,64.5,132.45,85.05
2018,2,25,7,30,483.0,39.0,2.2,7.5,104.0,215.01,163.75
2018,2,25,7,45,563.0,46.0,2.2,7.8,152.5,284.53,227.82
2018,2,25,8,0,643.0,53.0,2.2,8.1,201.0,362.7,297.83
2018,2,25,8,15,698.5,57.5,2.2,8.45,252.0,431.86,358.75
2018,2,25,8,30,754.0,62.0,2.2,8.8,303.0,508.06,423.02
2018,2,25,8,45,788.5,65.5,2.25,9.2,352.0,574.5,477.3
2018,2,25,9,0,823.0,69.0,2.3,9.6,401.0,642.46,530.82
2018,2,25,9,15,848.0,71.5,2.3,9.85,446.0,703.64,576.92
2018,2,25,9,30,873.0,74.0,2.3,10.1,491.0,764.62,620.02
2018,2,25,9,45,892.0,75.0,2.25,10.35,531.0,810.44,650.65
2018,2,25,10,0,911.0,76.0,2.2,10.6,571.0,862.16,685.05
2018,2,25,10,15,923.0,77.0,2.2,10.75,604.0,906.09,713.93
2018,2,25,10,30,935.0,78.0,2.2,10.9,637.0,947.53,740.8
2018,2,25,10,45,943.5,79.5,2.2,11.05,663.5,983.57,763.69
2018,2,25,11,0,952.0,81.0,2.2,11.2,690.0,1016.47,784.34
2018,2,25,11,15,958.0,82.0,2.3,11.3,709.0,1042.99,802.04
2018,2,25,11,30,964.0,83.0,2.4,11.4,728.0,1065.91,817.44
2018,2,25,11,45,967.0,83.0,2.5,11.45,738.5,1080.88,827.79
2018,2,25,12,0,970.0,83.0,2.6,11.5,749.0,1091.93,835.75
2018,2,25,12,15,969.0,84.0,2.8,11.5,751.0,1096.13,840.59
2018,2,25,12,30,968.0,85.0,3.0,11.5,753.0,1096.28,842.84
2018,2,25,12,45,965.0,85.5,3.2,11.5,746.5,1089.78,840.64
2018,2,25,13,0,962.0,86.0,3.4,11.5,740.0,1079.31,835.8
2018,2,25,13,15,959.0,85.0,3.6,11.5,726.0,1063.17,827.05
2018,2,25,13,30,956.0,84.0,3.8,11.5,712.0,1043.22,815.64
2018,2,25,13,45,950.5,83.0,4.0,11.5,690.0,1017.17,799.86
2018,2,25,14,0,945.0,82.0,4.2,11.5,668.0,987.65,781.44
2018,2,25,14,15,936.5,80.5,4.35,11.4,639.0,951.52,758.67
2018,2,25,14,30,928.0,79.0,4.5,11.3,610.0,912.44,733.39
2018,2,25,14,45,914.5,77.0,4.7,11.25,573.5,865.85,702.29
2018,2,25,15,0,901.0,75.0,4.9,11.2,537.0,817.14,668.89
2018,2,25,15,15,881.5,72.5,4.9,11.2,494.5,761.48,628.22
2018,2,25,15,30,862.0,70.0,4.9,11.2,452.0,711.25,591.15
2018,2,25,15,45,832.0,67.5,5.2,10.85,404.5,646.1,541.59
2018,2,25,16,0,802.0,65.0,5.5,10.5,357.0,581.57,489.87
2018,2,25,16,15,756.0,61.5,5.4,10.2,306.0,508.0,427.69
2018,2,25,16,30,710.0,58.0,5.3,9.9,255.0,437.52,366.12
2018,2,25,16,45,591.0,50.0,5.15,9.65,192.0,335.52,276.94
2018,2,25,17,0,472.0,42.0,5.0,9.4,129.0,244.4,195.98
2018,2,25,17,15,383.5,35.5,4.85,9.15,92.0,178.52,135.61
2018,2,25,17,30,295.0,29.0,4.7,8.9,55.0,122.83,79.21
2018,2,25,17,45,164.5,17.5,4.55,8.7,30.0,47.0,0.0
2018,2,25,18,0,34.0,6.0,4.4,8.5,5.0,0.0,0.0
2018,2,25,18,15,17.0,3.0,4.35,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,9.25,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,6.4,9.2,3.0,2.36,0.0
2018,2,26,7,15,0.0,4.5,6.5,9.2,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,6.6,9.2,6.0,4.54,0.0
2018,2,26,7,45,0.0,7.5,6.7,9.2,7.5,5.68,0.0
2018,2,26,8,0,0.0,9.0,6.8,9.2,9.0,6.82,0.3
2018,2,26,8,15,0.0,19.5,6.8,9.15,19.5,14.83,7.33
2018,2,26,8,30,0.0,30.0,6.8,9.1,30.0,22.87,14.37
2018,2,26,8,45,17.0,76.5,6.85,9.1,83.5,74.44,59.56
2018,2,26,9,0,34.0,123.0,6.9,9.1,137.0,130.95,108.56
2018,2,26,9,15,105.5,157.0,6.9,9.1,206.5,231.25,195.61
2018,2,26,9,30,177.0,191.0,6.9,9.1,276.0,326.09,276.65
2018,2,26,9,45,260.5,204.0,6.85,9.1,341.0,431.38,365.27
2018,2,26,10,0,344.0,217.0,6.8,9.1,406.0,526.06,443.75
2018,2,26,10,15,357.0,228.0,6.85,9.1,434.0,562.29,472.53
2018,2,26,10,30,370.0,239.0,6.9,9.1,462.0,598.2,500.96
2018,2,26,10,45,541.5,198.5,6.9,9.15,540.0,748.02,623.17
2018,2,26,11,0,713.0,158.0,6.9,9.2,618.0,893.42,736.17
2018,2,26,11,15,560.0,191.0,6.95,9.25,558.0,784.57,650.14
2018,2,26,11,30,407.0,224.0,7.0,9.3,498.0,679.15,563.54
2018,2,26,11,45,279.0,265.5,7.0,9.35,454.5,576.66,478.49
2018,2,26,12,0,151.0,307.0,7.0,9.4,411.0,471.27,389.58
2018,2,26,12,15,180.5,297.0,7.05,9.4,422.0,490.71,406.66
2018,2,26,12,30,210.0,287.0,7.1,9.4,433.0,509.57,423.0
2018,2,26,12,45,243.5,290.0,7.1,9.45,458.0,570.54,472.31
2018,2,26,13,0,277.0,293.0,7.1,9.5,483.0,605.16,500.67
2018,2,26,13,15,370.0,262.5,7.1,9.5,510.5,659.49,547.05
2018,2,26,13,30,463.0,232.0,7.1,9.5,538.0,734.08,608.28
2018,2,26,13,45,424.0,234.0,7.1,9.55,507.5,687.89,571.18
2018,2,26,14,0,385.0,236.0,7.1,9.6,477.0,619.46,517.0
2018,2,26,14,15,525.5,193.0,7.1,9.55,505.5,710.13,593.3
2018,2,26,14,30,666.0,150.0,7.1,9.5,534.0,777.5,649.36
2018,2,26,14,45,768.0,116.5,7.05,9.5,533.5,800.59,668.52
2018,2,26,15,0,870.0,83.0,7.0,9.5,533.0,808.25,675.84
2018,2,26,15,15,849.0,80.5,7.0,9.5,490.5,751.85,632.79
2018,2,26,15,30,828.0,78.0,7.0,9.5,448.0,694.58,588.67
2018,2,26,15,45,795.5,75.0,6.8,9.4,400.5,628.64,534.24
2018,2,26,16,0,763.0,72.0,6.6,9.3,353.0,563.63,479.31
2018,2,26,16,15,714.0,68.5,6.3,9.1,302.5,492.65,417.94
2018,2,26,16,30,665.0,65.0,6.0,8.9,252.0,422.99,356.18
2018,2,26,16,45,453.5,66.5,5.7,8.7,182.5,290.04,240.9
2018,2,26,17,0,242.0,68.0,5.4,8.5,113.0,177.92,143.8
2018,2,26,17,15,136.5,50.0,5.25,8.3,74.0,102.12,77.88
2018,2,26,17,30,31.0,32.0,5.1,8.1,35.0,37.75,22.92
2018,2,26,17,45,22.0,17.5,4.95,7.95,19.0,18.16,0.0
2018,2,26,18,0,13.0,3.0,4.8,7.8,3.0,2.36,0.0
2018,2,26,18,15,6.5,1.5,4.65,7.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,6.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,6.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,2,27,6,45,93.0,9.0,6.55,6.2,13.5,20.34,0.0
2018,2,27,7,0,186.0,18.0,6.6,6.5,27.0,61.97,0.0
2018,2,27,7,15,370.0,28.0,6.65,6.7,72.5,141.13,95.62
2018,2,27,7,30,554.0,38.0,6.7,6.9,118.0,233.12,179.63
2018,2,27,7,45,627.5,44.0,6.75,7.15,168.0,303.68,246.53
2018,2,27,8,0,701.0,50.0,6.8,7.4,218.0,381.7,318.92
2018,2,27,8,15,756.5,53.5,6.65,7.6,271.5,455.2,385.93
2018,2,27,8,30,812.0,57.0,6.5,7.8,325.0,533.21,454.6
2018,2,27,8,45,844.5,60.5,6.35,8.0,375.5,601.28,512.85
2018,2,27,9,0,877.0,64.0,6.2,8.2,426.0,664.97,565.75
2018,2,27,9,15,899.0,67.0,6.0,8.4,472.5,726.29,613.69
2018,2,27,9,30,921.0,70.0,5.8,8.6,519.0,787.06,658.58
2018,2,27,9,45,935.0,72.0,5.6,8.8,559.0,839.35,695.81
2018,2,27,10,0,949.0,74.0,5.4,9.0,599.0,889.73,730.78
2018,2,27,10,15,960.0,76.0,5.25,9.2,633.0,935.29,761.71
2018,2,27,10,30,971.0,78.0,5.1,9.4,667.0,978.16,790.12
2018,2,27,10,45,978.0,79.0,4.95,9.65,693.5,1013.19,812.19
2018,2,27,11,0,985.0,80.0,4.8,9.9,720.0,1044.85,831.56
2018,2,27,11,15,989.5,81.5,4.75,10.05,739.0,1071.11,848.18
2018,2,27,11,30,994.0,83.0,4.7,10.2,758.0,1093.59,862.14
2018,2,27,11,45,996.0,84.0,4.6,10.4,768.5,1109.04,870.51
2018,2,27,12,0,998.0,85.0,4.5,10.6,779.0,1120.42,876.14
2018,2,27,12,15,998.0,85.0,4.45,10.7,781.0,1124.46,877.74
2018,2,27,12,30,998.0,85.0,4.4,10.8,783.0,1124.34,876.69
2018,2,27,12,45,995.0,85.5,4.35,10.95,776.0,1117.62,871.11
2018,2,27,13,0,992.0,86.0,4.3,11.1,769.0,1106.79,862.94
2018,2,27,13,15,985.0,85.0,4.2,11.2,752.0,1086.2,847.94
2018,2,27,13,30,978.0,84.0,4.1,11.3,735.0,1061.81,830.79
2018,2,27,13,45,969.5,83.5,4.0,11.35,711.5,1032.93,810.78
2018,2,27,14,0,961.0,83.0,3.9,11.4,688.0,1000.63,788.44
2018,2,27,14,15,951.5,81.5,3.85,11.4,657.5,963.03,762.83
2018,2,27,14,30,942.0,80.0,3.8,11.4,627.0,922.49,735.02
2018,2,27,14,45,927.0,78.5,3.75,11.45,589.5,874.64,701.58
2018,2,27,15,0,912.0,77.0,3.7,11.5,552.0,824.74,666.34
2018,2,27,15,15,892.5,74.0,3.7,11.5,508.5,767.95,625.82
2018,2,27,15,30,873.0,71.0,3.7,11.5,465.0,716.49,588.71
2018,2,27,15,45,844.0,68.5,3.8,11.3,417.0,651.43,539.02
2018,2,27,16,0,815.0,66.0,3.9,11.1,369.0,586.88,487.63
2018,2,27,16,15,769.5,62.5,3.9,10.65,317.0,512.95,426.97
2018,2,27,16,30,724.0,59.0,3.9,10.2,265.0,442.05,366.56
2018,2,27,16,45,657.0,54.0,3.85,9.8,213.5,363.55,297.76
2018,2,27,17,0,590.0,49.0,3.8,9.4,162.0,294.04,234.56
2018,2,27,17,15,433.0,39.5,3.8,9.05,109.0,195.93,148.84
2018,2,27,17,30,276.0,30.0,3.8,8.7,56.0,116.73,77.89
2018,2,27,17,45,161.0,18.0,3.75,8.4,31.0,55.96,0.0
2018,2,27,18,0,46.0,6.0,3.7,8.1,6.0,11.1,0.0
2018,2,27,18,15,23.0,3.0,3.65,7.95,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,6,45,92.0,11.0,2.4,7.4,15.5,21.63,0.0
2018,2,28,7,0,184.0,22.0,2.4,7.7,31.0,64.84,0.0
2018,2,28,7,15,263.5,31.5,2.5,7.95,61.5,115.61,79.38
2018,2,28,7,30,343.0,41.0,2.6,8.2,92.0,169.42,130.03
2018,2,28,7,45,196.0,51.0,2.7,8.4,82.5,141.1,113.32
2018,2,28,8,0,49.0,61.0,2.8,8.6,73.0,80.3,64.16
2018,2,28,8,15,60.5,76.5,2.85,8.75,94.5,104.01,85.3
2018,2,28,8,30,72.0,92.0,2.9,8.9,116.0,129.02,107.24
2018,2,28,8,45,80.0,127.5,2.95,9.05,158.0,174.19,145.87
2018,2,28,9,0,88.0,163.0,3.0,9.2,200.0,207.3,173.67
2018,2,28,9,15,55.5,171.0,3.1,9.4,195.0,195.06,162.26
2018,2,28,9,30,23.0,179.0,3.2,9.6,190.0,166.65,137.14
2018,2,28,9,45,19.5,186.5,3.25,9.8,196.5,170.7,140.06
2018,2,28,10,0,16.0,194.0,3.3,10.0,203.0,174.58,142.76
2018,2,28,10,15,28.5,211.5,3.35,10.1,228.5,218.21,178.97
2018,2,28,10,30,41.0,229.0,3.4,10.2,254.0,248.01,203.4
2018,2,28,10,45,195.0,250.0,3.5,10.3,376.5,434.99,358.63
2018,2,28,11,0,349.0,271.0,3.6,10.4,499.0,632.2,514.16
2018,2,28,11,15,356.0,280.5,3.6,10.45,518.5,657.28,531.47
2018,2,28,11,30,363.0,290.0,3.6,10.5,538.0,681.12,548.81
2018,2,28,11,45,357.0,299.0,3.65,10.55,546.0,689.98,554.77
2018,2,28,12,0,351.0,308.0,3.7,10.6,554.0,697.12,559.59
2018,2,28,12,15,278.0,315.5,3.7,10.65,510.5,632.9,508.93
2018,2,28,12,30,205.0,323.0,3.7,10.7,467.0,542.44,438.26
2018,2,28,12,45,124.5,303.0,3.7,10.75,390.5,437.91,355.1
2018,2,28,13,0,44.0,283.0,3.7,10.8,314.0,310.42,251.68
2018,2,28,13,15,55.0,291.0,3.65,10.8,328.5,329.77,268.09
2018,2,28,13,30,66.0,299.0,3.6,10.8,343.0,348.86,283.82
2018,2,28,13,45,96.5,288.5,3.55,10.75,350.5,365.62,298.66
2018,2,28,14,0,127.0,278.0,3.5,10.7,358.0,402.12,328.94
2018,2,28,14,15,115.0,265.0,3.5,10.65,335.0,373.53,306.2
2018,2,28,14,30,103.0,252.0,3.5,10.6,312.0,326.04,268.48
2018,2,28,14,45,63.5,217.5,3.45,10.55,254.0,253.49,208.89
2018,2,28,15,0,24.0,183.0,3.4,10.5,196.0,170.89,139.91
2018,2,28,15,15,17.0,158.0,3.4,10.5,167.0,142.27,116.16
2018,2,28,15,30,10.0,133.0,3.4,10.5,138.0,114.54,92.84
2018,2,28,15,45,28.0,114.0,3.4,10.5,125.0,117.22,95.85
2018,2,28,16,0,46.0,95.0,3.4,10.5,112.0,109.07,89.35
2018,2,28,16,15,88.0,100.0,3.4,10.4,127.0,145.8,121.1
2018,2,28,16,30,130.0,105.0,3.4,10.3,142.0,168.46,139.86
2018,2,28,16,45,92.5,89.0,3.4,10.25,113.0,129.12,105.24
2018,2,28,17,0,55.0,73.0,3.4,10.2,84.0,87.46,68.77
2018,2,28,17,15,31.5,52.5,3.45,10.2,58.5,57.77,42.61
2018,2,28,17,30,8.0,32.0,3.5,10.2,33.0,28.28,16.68
2018,2,28,17,45,10.5,18.5,3.55,10.15,19.0,17.9,0.0
2018,2,28,18,0,13.0,5.0,3.6,10.1,5.0,5.7,0.0
2018,2,28,18,15,6.5,2.5,3.7,10.1,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.3,10.95,1.5,1.25,0.0
2018,3,1,7,0,1.0,3.0,8.2,11.0,3.0,2.54,0.0
2018,3,1,7,15,0.5,5.5,7.95,11.05,5.5,4.29,0.0
2018,3,1,7,30,0.0,8.0,7.7,11.1,8.0,6.06,0.0
2018,3,1,7,45,0.0,13.5,7.45,11.15,13.5,10.24,3.17
2018,3,1,8,0,0.0,19.0,7.2,11.2,19.0,14.44,6.87
2018,3,1,8,15,0.0,27.0,6.95,11.2,27.0,20.56,12.22
2018,3,1,8,30,0.0,35.0,6.7,11.2,35.0,26.7,17.54
2018,3,1,8,45,0.0,36.5,6.5,11.25,36.5,27.87,18.5
2018,3,1,9,0,0.0,38.0,6.3,11.3,38.0,29.03,19.44
2018,3,1,9,15,0.0,45.5,6.1,11.3,45.5,34.82,24.35
2018,3,1,9,30,0.0,53.0,5.9,11.3,53.0,40.61,29.24
2018,3,1,9,45,0.0,55.5,5.75,11.3,55.5,42.56,30.82
2018,3,1,10,0,0.0,58.0,5.6,11.3,58.0,44.52,32.4
2018,3,1,10,15,0.0,55.5,5.5,11.3,55.5,42.61,30.7
2018,3,1,10,30,0.0,53.0,5.4,11.3,53.0,40.7,29.02
2018,3,1,10,45,0.0,66.0,5.3,11.25,66.0,50.77,37.5
2018,3,1,11,0,0.0,79.0,5.2,11.2,79.0,60.86,45.97
2018,3,1,11,15,12.0,125.0,5.25,11.15,133.5,109.88,87.65
2018,3,1,11,30,24.0,171.0,5.3,11.1,188.0,174.92,142.15
2018,3,1,11,45,52.0,238.0,5.4,11.05,274.5,270.28,221.34
2018,3,1,12,0,80.0,305.0,5.5,11.0,361.0,370.15,302.65
2018,3,1,12,15,53.0,276.5,5.6,10.95,313.5,312.18,254.87
2018,3,1,12,30,26.0,248.0,5.7,10.9,266.0,254.76,207.34
2018,3,1,12,45,24.5,243.5,5.8,10.9,260.5,248.51,202.34
2018,3,1,13,0,23.0,239.0,5.9,10.9,255.0,222.53,181.14
2018,3,1,13,15,23.0,243.5,6.0,10.9,259.5,226.72,184.74
2018,3,1,13,30,23.0,248.0,6.1,10.9,264.0,230.97,188.39
2018,3,1,13,45,20.5,236.5,6.25,10.9,250.0,217.66,177.57
2018,3,1,14,0,18.0,225.0,6.4,10.9,236.0,204.52,166.89
2018,3,1,14,15,13.0,198.0,6.45,10.95,206.0,174.86,142.33
2018,3,1,14,30,8.0,171.0,6.5,11.0,176.0,145.94,118.23
2018,3,1,14,45,47.0,185.5,6.5,11.05,211.0,205.8,170.01
2018,3,1,15,0,86.0,200.0,6.5,11.1,246.0,250.75,208.87
2018,3,1,15,15,181.5,172.0,6.5,11.1,258.5,305.78,257.58
2018,3,1,15,30,277.0,144.0,6.5,11.1,271.0,349.98,296.43
2018,3,1,15,45,392.5,123.5,6.6,11.15,283.5,406.0,344.25
2018,3,1,16,0,508.0,103.0,6.7,11.2,296.0,439.37,372.04
2018,3,1,16,15,472.5,91.0,6.7,11.05,251.5,371.11,313.67
2018,3,1,16,30,437.0,79.0,6.7,10.9,207.0,313.14,262.72
2018,3,1,16,45,293.0,65.5,6.7,10.8,144.5,209.48,172.66
2018,3,1,17,0,149.0,52.0,6.7,10.7,82.0,113.04,89.33
2018,3,1,17,15,99.0,38.0,6.8,10.6,55.5,73.69,54.52
2018,3,1,17,30,49.0,24.0,6.9,10.5,29.0,35.91,21.73
2018,3,1,17,45,33.5,14.5,7.05,10.45,17.0,20.05,0.0
2018,3,1,18,0,18.0,5.0,7.2,10.4,5.0,6.32,0.0
2018,3,1,18,15,9.0,2.5,7.3,10.4,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,2,6,45,21.0,11.0,2.8,8.15,12.5,11.55,0.0
2018,3,2,7,0,42.0,22.0,2.9,8.5,25.0,30.03,4.1
2018,3,2,7,15,96.5,40.0,3.2,8.75,53.5,71.55,50.25
2018,3,2,7,30,151.0,58.0,3.5,9.0,82.0,113.28,87.49
2018,3,2,7,45,172.5,75.5,3.8,9.25,112.0,148.49,119.85
2018,3,2,8,0,194.0,93.0,4.1,9.5,142.0,186.28,154.06
2018,3,2,8,15,104.0,94.5,4.4,9.6,121.5,143.64,119.16
2018,3,2,8,30,14.0,96.0,4.7,9.7,101.0,84.36,67.8
2018,3,2,8,45,120.0,133.0,5.0,9.85,184.0,203.15,171.01
2018,3,2,9,0,226.0,170.0,5.3,10.0,267.0,331.63,280.17
2018,3,2,9,15,337.5,171.5,5.6,10.1,333.0,423.24,357.72
2018,3,2,9,30,449.0,173.0,5.9,10.2,399.0,542.54,456.25
2018,3,2,9,45,629.5,139.5,6.15,10.25,482.5,680.85,569.84
2018,3,2,10,0,810.0,106.0,6.4,10.3,566.0,816.45,675.99
2018,3,2,10,15,573.0,182.5,6.55,10.35,517.0,718.49,596.68
2018,3,2,10,30,336.0,259.0,6.7,10.4,468.0,585.32,485.5
2018,3,2,10,45,323.0,273.5,6.85,10.45,481.0,599.35,496.13
2018,3,2,11,0,310.0,288.0,7.0,10.5,494.0,611.47,504.8
2018,3,2,11,15,262.0,305.0,7.05,10.45,482.0,590.45,486.28
2018,3,2,11,30,214.0,322.0,7.1,10.4,470.0,542.9,447.1
2018,3,2,11,45,162.5,283.5,7.15,10.4,397.0,451.71,373.09
2018,3,2,12,0,111.0,245.0,7.2,10.4,324.0,359.58,297.26
2018,3,2,12,15,59.5,203.0,7.25,10.35,245.5,242.56,199.88
2018,3,2,12,30,8.0,161.0,7.3,10.3,167.0,136.93,110.07
2018,3,2,12,45,4.0,121.5,7.35,10.3,124.5,99.26,78.44
2018,3,2,13,0,0.0,82.0,7.4,10.3,82.0,63.25,47.98
2018,3,2,13,15,6.0,119.5,7.45,10.25,123.5,99.48,78.86
2018,3,2,13,30,12.0,157.0,7.5,10.2,165.0,137.17,110.84
2018,3,2,13,45,34.0,193.5,7.5,10.15,215.5,205.33,168.83
2018,3,2,14,0,56.0,230.0,7.5,10.1,266.0,262.15,216.93
2018,3,2,14,15,67.5,232.5,7.45,10.05,274.0,274.01,227.42
2018,3,2,14,30,79.0,235.0,7.4,10.0,282.0,285.21,237.41
2018,3,2,14,45,50.0,199.5,7.35,9.9,228.5,222.1,184.38
2018,3,2,15,0,21.0,164.0,7.3,9.8,175.0,150.24,123.38
2018,3,2,15,15,55.0,170.5,7.3,9.8,196.5,193.85,161.65
2018,3,2,15,30,89.0,177.0,7.3,9.8,218.0,223.26,187.57
2018,3,2,15,45,61.0,132.5,7.1,9.6,159.5,156.35,130.45
2018,3,2,16,0,33.0,88.0,6.9,9.4,101.0,94.06,76.62
2018,3,2,16,15,48.5,83.5,6.85,9.3,99.5,97.21,79.54
2018,3,2,16,30,64.0,79.0,6.8,9.2,98.0,107.05,87.84
2018,3,2,16,45,68.0,71.5,6.75,9.05,88.5,98.31,79.6
2018,3,2,17,0,72.0,64.0,6.7,8.9,79.0,89.39,70.72
2018,3,2,17,15,49.0,47.0,6.65,8.75,56.0,61.49,45.75
2018,3,2,17,30,26.0,30.0,6.6,8.6,33.0,32.18,19.81
2018,3,2,17,45,16.5,17.5,6.55,8.45,19.0,17.61,0.0
2018,3,2,18,0,7.0,5.0,6.5,8.3,5.0,4.84,0.0
2018,3,2,18,15,3.5,2.5,6.4,8.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,6,45,68.5,13.5,3.15,7.9,18.0,19.98,0.0
2018,3,3,7,0,137.0,27.0,3.2,8.1,36.0,61.0,20.96
2018,3,3,7,15,259.5,42.0,3.3,8.2,77.5,121.47,86.62
2018,3,3,7,30,382.0,57.0,3.4,8.3,119.0,193.14,149.64
2018,3,3,7,45,435.5,66.5,3.5,8.35,161.0,250.77,202.84
2018,3,3,8,0,489.0,76.0,3.6,8.4,203.0,312.75,259.08
2018,3,3,8,15,288.0,71.0,3.65,8.4,149.5,231.38,194.67
2018,3,3,8,30,87.0,66.0,3.7,8.4,96.0,110.17,91.31
2018,3,3,8,45,212.0,104.5,3.75,8.4,192.5,240.38,204.55
2018,3,3,9,0,337.0,143.0,3.8,8.4,289.0,390.76,330.95
2018,3,3,9,15,547.0,126.0,3.9,8.4,391.0,547.77,460.81
2018,3,3,9,30,757.0,109.0,4.0,8.4,493.0,714.68,594.06
2018,3,3,9,45,702.0,128.5,4.05,8.45,506.0,726.02,600.35
2018,3,3,10,0,647.0,148.0,4.1,8.5,519.0,730.11,602.05
2018,3,3,10,15,390.0,189.5,4.2,8.5,416.5,566.21,469.83
2018,3,3,10,30,133.0,231.0,4.3,8.5,314.0,350.78,291.33
2018,3,3,10,45,217.0,256.0,4.35,8.5,398.0,480.89,398.4
2018,3,3,11,0,301.0,281.0,4.4,8.5,482.0,594.12,488.55
2018,3,3,11,15,291.5,293.0,4.45,8.5,492.0,604.84,495.63
2018,3,3,11,30,282.0,305.0,4.5,8.5,502.0,613.97,502.01
2018,3,3,11,45,164.0,227.5,4.55,8.45,342.5,392.33,325.23
2018,3,3,12,0,46.0,150.0,4.6,8.4,183.0,177.19,145.85
2018,3,3,12,15,38.5,172.0,4.65,8.4,199.5,190.71,156.94
2018,3,3,12,30,31.0,194.0,4.7,8.4,216.0,204.47,167.9
2018,3,3,12,45,178.0,241.5,4.75,8.35,367.5,422.5,351.4
2018,3,3,13,0,325.0,289.0,4.8,8.3,519.0,642.71,527.91
2018,3,3,13,15,277.5,263.5,4.8,8.3,457.0,563.26,464.45
2018,3,3,13,30,230.0,238.0,4.8,8.3,395.0,484.06,401.5
2018,3,3,13,45,309.5,247.0,4.85,8.25,451.5,563.76,467.54
2018,3,3,14,0,389.0,256.0,4.9,8.2,508.0,638.46,528.16
2018,3,3,14,15,348.5,253.5,4.85,8.15,471.5,587.51,487.36
2018,3,3,14,30,308.0,251.0,4.8,8.1,435.0,537.72,447.64
2018,3,3,14,45,321.5,228.5,4.8,8.1,410.5,512.62,428.99
2018,3,3,15,0,335.0,206.0,4.8,8.1,386.0,485.57,408.38
2018,3,3,15,15,416.0,170.5,4.8,8.1,376.5,510.78,430.9
2018,3,3,15,30,497.0,135.0,4.8,8.1,367.0,509.21,431.36
2018,3,3,15,45,400.5,130.0,4.65,7.95,305.0,415.29,352.93
2018,3,3,16,0,304.0,125.0,4.5,7.8,243.0,315.39,268.56
2018,3,3,16,15,311.5,107.0,4.35,7.7,214.0,297.14,252.35
2018,3,3,16,30,319.0,89.0,4.2,7.6,185.0,263.02,221.82
2018,3,3,16,45,420.0,70.5,4.0,7.5,172.0,267.36,221.94
2018,3,3,17,0,521.0,52.0,3.8,7.4,159.0,264.19,212.52
2018,3,3,17,15,455.5,43.5,3.7,7.3,118.0,201.1,153.84
2018,3,3,17,30,390.0,35.0,3.6,7.2,77.0,145.48,100.69
2018,3,3,17,45,234.5,22.5,3.45,7.1,44.0,72.96,12.88
2018,3,3,18,0,79.0,10.0,3.3,7.0,11.0,17.86,0.0
2018,3,3,18,15,39.5,5.0,3.3,6.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
