Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,35.29,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,99.28,43.33
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,164.9,116.0
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,240.59,182.87
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,310.8,245.88
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,388.44,313.27
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,457.01,371.25
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,528.81,429.3
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,580.69,469.76
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,630.3,506.95
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,578.49,464.37
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,474.7,382.81
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,455.69,366.77
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,410.94,330.13
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,474.19,377.82
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,519.39,410.19
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,551.56,432.45
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,583.76,454.56
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,580.83,451.69
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,575.84,447.91
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,571.89,445.32
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,542.16,424.39
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,536.92,420.71
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,530.72,416.08
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,529.75,415.78
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,527.91,414.83
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,619.95,485.67
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,706.64,549.93
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,681.46,531.51
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,634.42,499.01
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,750.43,588.98
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,839.15,653.36
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,826.25,645.23
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,802.72,630.95
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,748.18,593.78
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,698.68,559.69
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,639.66,518.72
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,580.16,474.54
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,510.18,418.54
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,442.54,362.06
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,365.55,295.86
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,296.33,233.96
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,220.88,166.44
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,155.88,106.98
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,79.89,21.77
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,21.9,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,36.58,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,103.0,51.71
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,168.48,120.93
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,246.1,191.39
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,314.33,255.5
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,391.52,326.19
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,460.66,388.3
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,532.99,450.94
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,598.81,506.45
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,665.56,560.95
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,719.79,603.02
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,778.92,645.92
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,831.6,682.93
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,882.53,717.95
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,926.2,746.4
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,967.14,772.29
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,1001.38,793.04
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,1032.21,811.04
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,1056.45,824.51
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,1076.86,835.53
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,1091.35,841.98
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,1101.77,845.59
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,1106.39,846.54
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,1106.85,844.83
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,1100.45,838.67
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,1089.89,829.92
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,1072.95,818.35
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,1052.07,804.32
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,1023.82,784.91
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,991.98,763.19
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,954.8,738.99
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,914.62,712.6
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,868.61,681.99
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,820.31,649.41
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,765.11,611.31
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,708.65,571.61
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,645.49,523.76
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,582.52,474.3
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,516.78,420.98
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,448.74,363.99
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,364.73,292.57
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,290.27,227.22
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,203.04,152.07
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,131.55,90.49
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,71.0,24.27
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,21.46,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,26.72,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,73.48,39.91
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,97.64,70.43
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,124.45,96.83
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,166.11,134.45
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,211.51,174.89
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,253.03,211.25
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,296.08,247.95
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,437.69,366.17
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,596.32,493.78
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,681.52,558.91
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,767.38,620.33
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,818.52,653.73
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,867.69,685.08
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,903.35,706.6
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,935.37,725.27
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,978.36,751.49
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,1018.85,775.39
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,1043.24,787.82
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,1063.88,797.72
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,1078.15,804.07
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,1088.4,807.91
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,1090.63,807.11
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,1088.74,803.88
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,1070.55,791.1
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,1048.53,776.22
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,1004.1,748.97
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,943.28,710.71
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,918.15,695.39
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,882.73,672.63
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,867.96,664.27
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,853.61,656.03
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,794.11,616.21
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,734.34,575.92
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,656.21,520.23
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,578.19,462.05
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,530.15,427.39
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,480.91,390.05
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,421.78,342.76
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,364.48,295.31
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,283.9,227.86
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,210.09,165.0
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,152.85,115.01
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,103.96,72.0
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,56.44,22.31
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,15.09,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,4.66,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,7.78,0.07
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,14.46,6.4
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,22.21,13.28
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,51.03,38.17
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,83.14,66.03
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,64.94,50.59
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,42.87,31.39
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,48.68,36.24
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,54.49,41.03
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,131.56,106.45
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,211.11,172.3
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,256.4,208.79
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,303.24,246.09
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,498.8,404.71
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,690.86,553.15
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,860.63,680.26
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,1005.55,781.6
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,1030.19,796.92
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,1051.12,810.74
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,1066.23,820.79
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,1077.37,828.78
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,1081.79,831.57
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,1082.13,831.78
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,1075.18,827.59
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,1064.16,820.79
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,1046.27,809.03
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,1024.54,794.75
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,997.19,777.09
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,966.35,756.94
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,927.59,730.78
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,885.98,702.43
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,840.07,670.82
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,792.08,637.31
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,717.76,583.16
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,639.12,523.2
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,523.81,431.34
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,410.01,338.95
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,358.07,295.91
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,307.07,252.25
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,232.22,188.18
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,161.55,127.79
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,115.11,87.18
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,75.16,52.45
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,41.86,18.01
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,11.05,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,13.11,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,21.71,10.86
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,45.31,31.53
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,70.44,53.22
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,101.82,80.39
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,131.35,105.97
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,144.17,117.21
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,143.43,116.45
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,188.16,153.47
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,249.16,202.52
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,285.83,231.27
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,324.31,261.11
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,328.45,262.88
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,330.55,263.23
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,371.32,294.29
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,412.85,325.19
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,391.94,307.86
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,347.21,273.04
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,330.68,260.23
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,313.54,246.63
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,310.64,244.2
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,307.49,241.51
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,343.68,269.97
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,380.02,298.13
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,414.67,325.86
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,471.96,370.12
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,484.89,381.07
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,496.28,391.21
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,578.71,455.69
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,653.76,513.07
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,686.36,539.51
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,719.05,565.86
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,753.98,593.91
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,771.4,608.25
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,724.62,575.69
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,675.67,540.37
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,564.1,455.89
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,460.01,374.76
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,353.43,289.28
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,255.99,209.13
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,216.49,174.95
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,185.89,146.85
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,127.64,96.26
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,84.51,58.72
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,47.51,22.28
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,14.08,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,5.51,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,26.41,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,48.07,27.63
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,76.71,53.54
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,116.91,89.15
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,81.72,63.5
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,32.85,22.92
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,41.33,30.25
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,49.83,37.47
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,87.67,69.7
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,127.85,103.32
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,159.04,129.05
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,191.42,155.37
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,263.19,213.69
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,323.91,261.59
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,322.21,259.2
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,319.8,256.57
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,440.39,351.92
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,544.63,431.57
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,599.53,470.9
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,631.77,493.89
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,621.95,485.88
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,586.63,459.94
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,591.92,463.9
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,596.16,466.81
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,642.32,500.9
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,662.69,516.17
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,650.62,508.15
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,637.03,499.31
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,636.14,500.24
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,632.84,499.31
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,598.33,474.44
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,563.22,449.09
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,527.06,422.84
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,490.65,395.96
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,441.64,358.37
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,394.12,321.36
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,347.72,285.13
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,303.1,249.43
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,242.88,199.93
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,197.8,162.01
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,186.86,151.57
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,163.05,129.08
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,119.45,90.59
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,80.74,56.51
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,46.12,23.23
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,13.74,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,7.97,1.28
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,9.87,2.96
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,11.41,4.29
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,12.94,5.6
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,23.66,14.86
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,34.43,24.06
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,49.49,36.82
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,64.62,49.48
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,77.44,60.06
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,90.61,70.82
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,66.65,50.67
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,43.83,31.47
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,51.98,38.27
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,60.15,45.01
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,72.22,54.97
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,84.82,65.34
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,104.81,81.79
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,125.16,98.44
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,143.42,113.36
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,161.92,128.45
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,130.83,103.02
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,100.48,78.1
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,114.41,89.72
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,128.52,101.41
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,127.25,100.45
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,125.99,99.57
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,117.04,92.34
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,108.19,85.18
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,109.18,86.18
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,110.3,87.3
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,111.02,88.15
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,111.84,89.1
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,99.53,79.1
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,87.09,68.88
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,112.79,91.01
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,130.82,106.07
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,132.36,106.62
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,121.91,96.23
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,89.96,68.21
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,60.51,42.34
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,34.94,17.95
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,10.53,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,13.1,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,55.9,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,119.82,74.93
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,179.84,128.57
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,250.5,191.41
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,306.12,243.42
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,361.77,293.7
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,438.49,358.34
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,523.69,427.28
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,586.6,476.42
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,644.79,520.22
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,700.17,560.15
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,747.76,591.95
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,772.34,606.38
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,794.94,619.49
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,825.05,638.6
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,851.11,654.7
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,891.12,680.33
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,929.02,704.13
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,973.64,732.5
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,1009.93,755.06
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,1029.01,765.64
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,1044.52,774.18
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,1055.61,780.43
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,1062.74,784.33
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,1062.01,782.57
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,1057.17,778.43
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,1025.81,757.56
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,991.31,735.04
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,964.4,716.75
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,934.16,696.24
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,896.48,672.74
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,855.98,647.24
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,817.04,621.91
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,775.17,594.34
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,728.41,563.63
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,673.18,525.01
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,605.58,478.74
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,539.21,430.48
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,469.73,376.17
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,403.24,322.03
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,325.17,257.13
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,254.56,196.69
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,186.76,137.95
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,129.22,88.29
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,70.59,37.99
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,21.97,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,9.87,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,47.94,5.72
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,102.23,64.79
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,163.29,116.69
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,238.91,182.13
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,272.16,216.08
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,300.7,244.25
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,303.11,249.11
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,286.38,236.3
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,307.22,252.91
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,308.63,252.85
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,476.68,390.72
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,644.89,524.26
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,656.55,531.22
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,653.77,527.81
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,646.4,520.06
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,611.48,491.55
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,705.12,564.13
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,780.1,621.68
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,857.68,680.69
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,926.3,730.74
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,940.58,740.61
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,951.68,748.58
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,681.72,544.31
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,347.95,277.55
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,433.68,346.76
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,495.18,395.74
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,392.21,314.09
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,314.14,250.94
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,253.61,202.48
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,180.24,142.99
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,154.09,121.86
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,128.53,101.04
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,126.33,99.61
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,123.89,97.97
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,113.2,89.33
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,102.65,80.76
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,118.15,94.43
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,124.66,100.41
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,105.98,84.82
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,87.05,68.7
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,56.07,42.18
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,27.47,17.88
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,20.57,11.83
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,13.68,5.76
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,10.22,1.84
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,5.7,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,3.4,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,5.3,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,7.2,0.46
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,9.1,2.19
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,9.87,2.89
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,10.64,3.57
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,12.17,4.89
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,13.71,6.19
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,16.01,8.14
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,18.32,10.08
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,23.71,14.63
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,29.1,19.16
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,41.07,29.21
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,53.07,39.22
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,107.27,84.62
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,164.99,132.18
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,281.92,228.25
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,390.84,315.41
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,376.14,302.97
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,360.88,290.48
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,505.41,406.65
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,652.17,520.5
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,665.01,529.44
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,676.35,537.92
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,621.67,495.12
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,543.43,434.43
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,568.92,455.88
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,614.32,491.62
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,497.24,400.25
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,405.33,326.92
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,342.38,277.39
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,301.0,244.3
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,392.88,321.04
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,474.74,387.89
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,468.83,384.59
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,472.41,388.41
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,445.22,366.93
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,413.9,341.48
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,286.28,236.1
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,180.02,147.14
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,154.18,124.57
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,134.18,106.04
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,102.62,77.98
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,69.96,49.21
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,42.37,24.23
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,15.77,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
