Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,4.89,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,9.57,0.0
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,12.92,5.1
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,18.65,10.33
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,24.4,15.48
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,68.69,53.42
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,117.86,95.79
2018,3,14,8,15,89.0,133.0,4.75,11.0,166.0,168.57,139.31
2018,3,14,8,30,109.0,163.0,4.8,11.0,207.0,214.05,177.92
2018,3,14,8,45,57.0,147.5,4.85,10.95,170.5,161.76,133.4
2018,3,14,9,0,5.0,132.0,4.9,10.9,134.0,108.05,86.87
2018,3,14,9,15,2.5,105.0,4.9,10.85,106.0,83.42,65.75
2018,3,14,9,30,0.0,78.0,4.9,10.8,78.0,59.98,45.63
2018,3,14,9,45,31.5,126.0,4.85,10.8,146.0,131.3,106.81
2018,3,14,10,0,63.0,174.0,4.8,10.8,214.0,202.85,167.13
2018,3,14,10,15,144.5,236.5,4.7,10.75,333.5,353.71,292.21
2018,3,14,10,30,226.0,299.0,4.6,10.7,453.0,495.58,405.9
2018,3,14,10,45,415.0,262.0,4.5,10.7,557.0,679.08,551.19
2018,3,14,11,0,604.0,225.0,4.4,10.7,661.0,838.07,672.55
2018,3,14,11,15,594.0,234.0,4.3,10.7,671.0,844.01,674.49
2018,3,14,11,30,584.0,243.0,4.2,10.7,681.0,854.04,680.28
2018,3,14,11,45,702.5,194.5,4.05,10.7,728.0,938.15,741.66
2018,3,14,12,0,821.0,146.0,3.9,10.7,775.0,1001.52,784.87
2018,3,14,12,15,577.5,239.5,3.85,10.75,682.0,858.34,679.75
2018,3,14,12,30,334.0,333.0,3.8,10.8,589.0,688.85,548.93
2018,3,14,12,45,283.5,344.0,3.7,10.8,560.0,648.31,517.85
2018,3,14,13,0,233.0,355.0,3.6,10.8,531.0,583.96,468.12
2018,3,14,13,15,225.5,345.5,3.6,10.85,513.0,563.1,452.68
2018,3,14,13,30,218.0,336.0,3.6,10.9,495.0,541.53,436.4
2018,3,14,13,45,189.5,300.5,3.55,10.9,435.5,472.65,383.23
2018,3,14,14,0,161.0,265.0,3.5,10.9,376.0,404.82,330.23
2018,3,14,14,15,424.5,204.5,3.55,10.9,481.0,607.82,495.94
2018,3,14,14,30,688.0,144.0,3.6,10.9,586.0,760.27,615.52
2018,3,14,14,45,734.5,124.5,3.6,10.95,572.0,749.49,607.51
2018,3,14,15,0,781.0,105.0,3.6,11.0,558.0,729.28,593.64
2018,3,14,15,15,792.0,94.5,3.6,11.0,525.0,690.79,565.46
2018,3,14,15,30,803.0,84.0,3.6,11.0,492.0,648.77,533.27
2018,3,14,15,45,760.5,85.0,3.8,10.9,442.5,582.29,481.15
2018,3,14,16,0,718.0,86.0,4.0,10.8,393.0,519.37,430.27
2018,3,14,16,15,543.0,99.0,4.0,10.7,315.0,400.66,332.25
2018,3,14,16,30,368.0,112.0,4.0,10.6,237.0,293.27,242.22
2018,3,14,16,45,346.5,96.5,4.0,10.45,198.5,245.74,200.4
2018,3,14,17,0,325.0,81.0,4.0,10.3,160.0,200.36,159.3
2018,3,14,17,15,252.0,66.0,3.95,10.1,118.5,143.35,109.33
2018,3,14,17,30,179.0,51.0,3.9,9.9,77.0,90.41,63.86
2018,3,14,17,45,134.5,34.0,3.85,9.65,49.0,55.57,32.67
2018,3,14,18,0,90.0,17.0,3.8,9.4,21.0,25.34,0.0
2018,3,14,18,15,45.0,8.5,3.85,9.3,10.5,6.69,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,6,15,28.5,4.0,3.65,8.5,4.5,0.0,0.0
2018,3,15,6,30,57.0,8.0,3.9,8.9,9.0,9.85,0.0
2018,3,15,6,45,114.0,12.5,4.1,9.3,23.5,30.61,10.43
2018,3,15,7,0,171.0,17.0,4.3,9.7,38.0,55.46,33.74
2018,3,15,7,15,105.5,18.0,4.55,9.9,33.0,48.12,32.09
2018,3,15,7,30,40.0,19.0,4.8,10.1,28.0,31.55,20.79
2018,3,15,7,45,20.0,25.0,5.05,10.3,29.5,29.61,19.89
2018,3,15,8,0,0.0,31.0,5.3,10.5,31.0,23.63,14.94
2018,3,15,8,15,2.5,67.0,5.45,10.6,68.0,52.61,40.03
2018,3,15,8,30,5.0,103.0,5.6,10.7,105.0,83.54,66.52
2018,3,15,8,45,2.5,84.0,5.7,10.85,85.0,66.18,51.4
2018,3,15,9,0,0.0,65.0,5.8,11.0,65.0,49.87,37.22
2018,3,15,9,15,0.0,65.0,5.9,11.1,65.0,49.9,37.11
2018,3,15,9,30,0.0,65.0,6.0,11.2,65.0,49.93,37.0
2018,3,15,9,45,0.0,75.0,6.15,11.25,75.0,57.7,43.48
2018,3,15,10,0,0.0,85.0,6.3,11.3,85.0,65.49,49.94
2018,3,15,10,15,0.0,81.5,6.4,11.4,81.5,62.8,47.55
2018,3,15,10,30,0.0,78.0,6.5,11.5,78.0,60.12,45.19
2018,3,15,10,45,1.5,106.5,6.65,11.65,107.5,84.07,65.23
2018,3,15,11,0,3.0,135.0,6.8,11.8,137.0,108.96,85.93
2018,3,15,11,15,13.5,179.5,6.9,11.8,189.5,156.69,125.85
2018,3,15,11,30,24.0,224.0,7.0,11.8,242.0,222.04,179.85
2018,3,15,11,45,15.5,198.0,7.15,11.8,209.5,174.96,140.76
2018,3,15,12,0,7.0,172.0,7.3,11.8,177.0,144.26,115.06
2018,3,15,12,15,7.5,183.0,7.3,11.8,188.5,154.18,123.27
2018,3,15,12,30,8.0,194.0,7.3,11.8,200.0,164.15,131.51
2018,3,15,12,45,17.5,201.0,7.35,11.75,214.5,179.59,144.73
2018,3,15,13,0,27.0,208.0,7.4,11.7,229.0,209.75,170.03
2018,3,15,13,15,89.0,262.5,7.35,11.7,328.5,343.58,281.41
2018,3,15,13,30,151.0,317.0,7.3,11.7,428.0,456.72,373.95
2018,3,15,13,45,138.5,313.5,7.25,11.7,413.0,437.71,358.38
2018,3,15,14,0,126.0,310.0,7.2,11.7,398.0,418.74,343.09
2018,3,15,14,15,138.0,290.5,7.15,11.7,383.0,404.73,332.77
2018,3,15,14,30,150.0,271.0,7.1,11.7,368.0,389.6,321.47
2018,3,15,14,45,103.0,254.5,7.05,11.7,319.5,311.98,257.48
2018,3,15,15,0,56.0,238.0,7.0,11.7,271.0,256.08,210.63
2018,3,15,15,15,42.0,204.0,7.0,11.7,227.5,210.38,172.9
2018,3,15,15,30,28.0,170.0,7.0,11.7,184.0,166.52,136.31
2018,3,15,15,45,39.5,161.5,6.95,11.6,179.5,164.73,135.4
2018,3,15,16,0,51.0,153.0,6.9,11.5,175.0,161.84,133.36
2018,3,15,16,15,49.0,131.0,6.75,11.4,150.0,137.82,113.04
2018,3,15,16,30,47.0,109.0,6.6,11.3,125.0,114.19,92.78
2018,3,15,16,45,36.0,84.5,6.5,11.2,95.5,85.08,67.6
2018,3,15,17,0,25.0,60.0,6.4,11.1,66.0,57.64,43.73
2018,3,15,17,15,14.0,44.5,6.25,11.0,47.5,39.88,28.25
2018,3,15,17,30,3.0,29.0,6.1,10.9,29.0,22.78,13.54
2018,3,15,17,45,1.5,18.0,5.95,10.8,18.0,13.93,5.37
2018,3,15,18,0,0.0,7.0,5.8,10.7,7.0,5.31,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.65,3.5,2.75,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.2,9.05,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.4,9.1,6.0,4.72,0.0
2018,3,16,6,45,0.0,20.0,4.6,9.15,20.0,15.27,5.11
2018,3,16,7,0,0.0,34.0,4.8,9.2,34.0,26.22,16.46
2018,3,16,7,15,0.0,53.5,4.9,9.15,53.5,42.0,30.57
2018,3,16,7,30,0.0,73.0,5.0,9.1,73.0,57.89,44.72
2018,3,16,7,45,2.0,70.0,5.1,9.05,70.5,55.19,42.53
2018,3,16,8,0,4.0,67.0,5.2,9.0,68.0,53.21,40.84
2018,3,16,8,15,2.0,75.5,5.25,9.05,76.0,59.13,45.91
2018,3,16,8,30,0.0,84.0,5.3,9.1,84.0,64.86,50.72
2018,3,16,8,45,99.0,132.5,5.35,9.15,182.0,182.57,152.81
2018,3,16,9,0,198.0,181.0,5.4,9.2,280.0,299.53,252.31
2018,3,16,9,15,368.0,173.0,5.4,9.35,376.5,450.25,378.59
2018,3,16,9,30,538.0,165.0,5.4,9.5,473.0,586.97,490.52
2018,3,16,9,45,323.5,209.0,5.4,9.6,397.5,469.57,391.77
2018,3,16,10,0,109.0,253.0,5.4,9.7,322.0,334.27,276.32
2018,3,16,10,15,143.5,257.0,5.45,9.85,353.0,372.14,307.98
2018,3,16,10,30,178.0,261.0,5.5,10.0,384.0,411.8,340.49
2018,3,16,10,45,263.5,287.5,5.6,10.15,476.5,543.3,446.43
2018,3,16,11,0,349.0,314.0,5.7,10.3,569.0,658.43,537.08
2018,3,16,11,15,268.5,282.0,5.8,10.35,481.0,555.71,455.12
2018,3,16,11,30,188.0,250.0,5.9,10.4,393.0,448.63,368.8
2018,3,16,11,45,270.0,288.5,6.05,10.5,496.5,572.53,468.78
2018,3,16,12,0,352.0,327.0,6.2,10.6,600.0,696.63,566.12
2018,3,16,12,15,625.5,223.0,6.25,10.6,708.5,894.38,723.56
2018,3,16,12,30,899.0,119.0,6.3,10.6,817.0,1033.44,826.7
2018,3,16,12,45,790.0,164.0,6.4,10.65,773.0,981.92,788.71
2018,3,16,13,0,681.0,209.0,6.5,10.7,729.0,923.2,745.97
2018,3,16,13,15,650.0,207.0,6.5,10.65,695.5,880.72,714.82
2018,3,16,13,30,619.0,205.0,6.5,10.6,662.0,836.24,681.43
2018,3,16,13,45,582.5,204.0,6.55,10.55,623.5,786.06,643.47
2018,3,16,14,0,546.0,203.0,6.6,10.5,585.0,726.37,597.95
2018,3,16,14,15,666.5,167.5,6.55,10.45,614.0,786.35,647.57
2018,3,16,14,30,787.0,132.0,6.5,10.4,643.0,820.21,674.64
2018,3,16,14,45,669.0,158.5,6.5,10.35,576.0,727.8,602.86
2018,3,16,15,0,551.0,185.0,6.5,10.3,509.0,626.83,521.95
2018,3,16,15,15,675.5,139.5,6.5,10.3,507.5,652.21,544.72
2018,3,16,15,30,800.0,94.0,6.5,10.3,506.0,652.18,546.28
2018,3,16,15,45,751.0,95.0,6.3,10.15,453.5,583.6,489.51
2018,3,16,16,0,702.0,96.0,6.1,10.0,401.0,515.75,432.48
2018,3,16,16,15,670.5,88.0,5.85,9.9,351.0,450.9,376.73
2018,3,16,16,30,639.0,80.0,5.6,9.8,301.0,388.11,321.33
2018,3,16,16,45,517.0,79.0,5.4,9.65,239.0,298.5,243.42
2018,3,16,17,0,395.0,78.0,5.2,9.5,177.0,218.05,173.28
2018,3,16,17,15,321.0,64.5,5.0,9.3,132.5,158.36,120.28
2018,3,16,17,30,247.0,51.0,4.8,9.1,88.0,107.7,76.06
2018,3,16,17,45,168.5,35.5,4.6,8.9,56.5,63.89,38.84
2018,3,16,18,0,90.0,20.0,4.4,8.7,25.0,27.25,0.0
2018,3,16,18,15,45.0,10.0,4.4,8.7,12.5,8.99,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,6,15,43.5,8.0,1.75,8.4,9.5,0.0,0.0
2018,3,17,6,30,87.0,16.0,1.8,8.6,19.0,17.82,0.0
2018,3,17,6,45,207.5,30.5,1.85,8.75,54.0,58.52,29.87
2018,3,17,7,0,328.0,45.0,1.9,8.9,89.0,110.03,73.23
2018,3,17,7,15,446.5,52.5,1.9,9.0,140.5,172.59,125.94
2018,3,17,7,30,565.0,60.0,1.9,9.1,192.0,247.36,190.75
2018,3,17,7,45,629.5,65.0,1.95,9.15,245.5,313.22,249.85
2018,3,17,8,0,694.0,70.0,2.0,9.2,299.0,385.62,313.32
2018,3,17,8,15,725.0,75.5,2.0,9.25,349.0,447.39,366.75
2018,3,17,8,30,756.0,81.0,2.0,9.3,399.0,511.85,420.51
2018,3,17,8,45,778.5,85.5,2.0,9.4,446.0,571.72,468.82
2018,3,17,9,0,801.0,90.0,2.0,9.5,493.0,631.84,515.75
2018,3,17,9,15,648.0,126.5,2.0,9.6,471.0,605.93,494.14
2018,3,17,9,30,495.0,163.0,2.0,9.7,449.0,551.98,450.88
2018,3,17,9,45,514.0,174.0,2.0,9.8,488.0,600.75,488.22
2018,3,17,10,0,533.0,185.0,2.0,9.9,527.0,649.31,523.89
2018,3,17,10,15,537.0,208.5,2.05,10.0,567.5,697.37,558.29
2018,3,17,10,30,541.0,232.0,2.1,10.1,608.0,743.51,590.75
2018,3,17,10,45,545.5,239.0,2.1,10.15,629.5,771.5,609.91
2018,3,17,11,0,550.0,246.0,2.1,10.2,651.0,797.4,627.57
2018,3,17,11,15,363.5,275.5,2.2,10.3,545.5,661.02,524.21
2018,3,17,11,30,177.0,305.0,2.3,10.4,440.0,472.17,378.67
2018,3,17,11,45,91.0,241.5,2.35,10.45,311.0,325.04,262.95
2018,3,17,12,0,5.0,178.0,2.4,10.5,182.0,147.22,117.04
2018,3,17,12,15,178.0,239.0,2.55,10.5,378.0,431.04,350.79
2018,3,17,12,30,351.0,300.0,2.7,10.5,574.0,666.4,532.21
2018,3,17,12,45,328.0,328.0,2.85,10.55,582.0,670.79,533.16
2018,3,17,13,0,305.0,356.0,3.0,10.6,590.0,673.77,534.85
2018,3,17,13,15,392.5,318.5,3.15,10.55,613.5,713.73,568.32
2018,3,17,13,30,480.0,281.0,3.3,10.5,637.0,770.8,613.42
2018,3,17,13,45,584.0,232.0,3.45,10.5,652.0,805.23,642.5
2018,3,17,14,0,688.0,183.0,3.6,10.5,667.0,840.84,672.0
2018,3,17,14,15,693.0,172.0,3.6,10.5,642.0,811.57,651.25
2018,3,17,14,30,698.0,161.0,3.6,10.5,617.0,779.25,628.48
2018,3,17,14,45,676.5,157.5,3.6,10.5,579.0,730.42,592.4
2018,3,17,15,0,655.0,154.0,3.6,10.5,541.0,680.76,555.18
2018,3,17,15,15,717.0,127.0,3.6,10.5,522.5,666.72,545.96
2018,3,17,15,30,779.0,100.0,3.6,10.5,504.0,641.69,527.43
2018,3,17,15,45,788.5,88.0,3.45,10.35,464.5,595.04,490.25
2018,3,17,16,0,798.0,76.0,3.3,10.2,425.0,545.22,449.44
2018,3,17,16,15,768.5,71.5,3.2,10.05,375.0,480.4,395.18
2018,3,17,16,30,739.0,67.0,3.1,9.9,325.0,417.08,340.47
2018,3,17,16,45,692.0,61.5,3.0,9.8,272.5,347.73,279.28
2018,3,17,17,0,645.0,56.0,2.9,9.7,220.0,283.07,220.57
2018,3,17,17,15,567.5,49.5,2.8,9.45,169.5,213.47,158.06
2018,3,17,17,30,490.0,43.0,2.7,9.2,119.0,152.73,103.87
2018,3,17,17,45,354.5,33.0,2.6,8.95,77.0,89.62,52.02
2018,3,17,18,0,219.0,23.0,2.5,8.7,35.0,41.14,0.0
2018,3,17,18,15,109.5,11.5,2.45,8.6,17.5,11.39,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,15,24.5,7.5,1.2,8.15,8.5,0.0,0.0
2018,3,18,6,30,49.0,15.0,1.3,8.3,17.0,14.7,0.0
2018,3,18,6,45,103.0,32.0,1.4,8.45,44.0,43.8,24.09
2018,3,18,7,0,157.0,49.0,1.5,8.6,71.0,76.89,52.95
2018,3,18,7,15,200.0,67.5,1.6,8.8,107.5,115.63,86.72
2018,3,18,7,30,243.0,86.0,1.7,9.0,144.0,159.78,125.75
2018,3,18,7,45,341.0,94.5,1.8,9.15,197.0,228.31,184.41
2018,3,18,8,0,439.0,103.0,1.9,9.3,250.0,301.28,246.71
2018,3,18,8,15,565.5,98.5,2.0,9.6,319.5,392.45,322.89
2018,3,18,8,30,692.0,94.0,2.1,9.9,389.0,490.71,403.22
2018,3,18,8,45,550.5,138.0,2.15,10.15,389.5,481.64,396.08
2018,3,18,9,0,409.0,182.0,2.2,10.4,390.0,463.22,380.42
2018,3,18,9,15,318.5,221.0,2.25,10.65,391.5,445.74,365.24
2018,3,18,9,30,228.0,260.0,2.3,10.9,393.0,418.01,341.27
2018,3,18,9,45,221.5,280.0,2.3,11.15,416.0,443.13,360.07
2018,3,18,10,0,215.0,300.0,2.3,11.4,439.0,467.2,377.46
2018,3,18,10,15,218.0,314.5,2.25,11.55,461.5,492.66,396.02
2018,3,18,10,30,221.0,329.0,2.2,11.7,484.0,517.62,413.96
2018,3,18,10,45,185.0,344.5,2.1,11.85,477.0,507.48,403.96
2018,3,18,11,0,149.0,360.0,2.0,12.0,470.0,494.85,392.3
2018,3,18,11,15,202.5,363.0,1.95,12.05,516.5,552.46,436.62
2018,3,18,11,30,256.0,366.0,1.9,12.1,563.0,633.52,496.47
2018,3,18,11,45,306.5,358.0,1.85,12.1,596.5,678.34,529.25
2018,3,18,12,0,357.0,350.0,1.8,12.1,630.0,722.5,561.4
2018,3,18,12,15,248.0,363.5,1.85,12.05,558.0,629.74,491.54
2018,3,18,12,30,139.0,377.0,1.9,12.0,486.0,512.38,402.91
2018,3,18,12,45,102.0,364.0,1.95,11.95,443.5,438.36,347.31
2018,3,18,13,0,65.0,351.0,2.0,11.9,401.0,387.79,308.07
2018,3,18,13,15,44.5,316.0,2.0,11.85,350.0,331.2,264.1
2018,3,18,13,30,24.0,281.0,2.0,11.8,299.0,255.94,204.65
2018,3,18,13,45,20.5,266.0,2.05,11.75,281.0,238.73,191.38
2018,3,18,14,0,17.0,251.0,2.1,11.7,263.0,221.74,177.99
2018,3,18,14,15,14.0,232.5,2.05,11.65,242.0,202.3,162.52
2018,3,18,14,30,11.0,214.0,2.0,11.6,221.0,183.17,147.21
2018,3,18,14,45,7.5,192.5,1.95,11.55,197.0,161.34,129.59
2018,3,18,15,0,4.0,171.0,1.9,11.5,173.0,139.98,112.22
2018,3,18,15,15,26.0,186.0,1.9,11.5,199.5,179.93,146.18
2018,3,18,15,30,48.0,201.0,1.9,11.5,226.0,208.25,170.12
2018,3,18,15,45,97.0,188.0,1.6,11.3,232.5,223.97,184.01
2018,3,18,16,0,146.0,175.0,1.3,11.1,239.0,245.42,201.87
2018,3,18,16,15,109.5,151.0,1.15,11.0,196.0,195.47,160.21
2018,3,18,16,30,73.0,127.0,1.0,10.9,153.0,141.46,115.03
2018,3,18,16,45,113.0,113.0,0.85,10.8,145.5,147.66,119.39
2018,3,18,17,0,153.0,99.0,0.7,10.7,138.0,140.94,111.54
2018,3,18,17,15,141.0,78.0,0.75,10.6,107.5,108.64,82.74
2018,3,18,17,30,129.0,57.0,0.8,10.5,77.0,81.76,58.47
2018,3,18,17,45,85.0,39.0,0.85,10.4,50.0,49.79,31.36
2018,3,18,18,0,41.0,21.0,0.9,10.3,23.0,20.96,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.3,11.5,8.63,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,19,6,15,88.0,9.5,2.9,7.55,13.5,7.47,0.0
2018,3,19,6,30,176.0,19.0,3.0,8.0,27.0,28.6,0.0
2018,3,19,6,45,336.0,29.5,3.1,8.4,69.5,74.37,39.37
2018,3,19,7,0,496.0,40.0,3.2,8.8,112.0,138.07,90.13
2018,3,19,7,15,576.0,47.5,3.35,9.1,163.5,199.02,144.01
2018,3,19,7,30,656.0,55.0,3.5,9.4,215.0,269.33,207.3
2018,3,19,7,45,650.0,65.5,3.65,9.75,255.0,319.65,255.57
2018,3,19,8,0,644.0,76.0,3.8,10.1,295.0,368.33,300.75
2018,3,19,8,15,552.0,107.0,4.0,10.5,315.5,392.95,324.54
2018,3,19,8,30,460.0,138.0,4.2,10.9,336.0,399.91,331.97
2018,3,19,8,45,438.0,162.5,4.45,11.3,368.5,437.37,363.01
2018,3,19,9,0,416.0,187.0,4.7,11.7,401.0,471.48,390.28
2018,3,19,9,15,430.5,201.0,4.5,11.95,439.0,517.78,426.32
2018,3,19,9,30,445.0,215.0,4.3,12.2,477.0,564.16,461.42
2018,3,19,9,45,571.0,188.5,4.1,12.5,546.5,657.57,534.0
2018,3,19,10,0,697.0,162.0,3.9,12.8,616.0,767.1,616.23
2018,3,19,10,15,745.0,153.0,3.75,13.05,659.5,825.0,656.3
2018,3,19,10,30,793.0,144.0,3.6,13.3,703.0,876.17,690.44
2018,3,19,10,45,607.0,224.5,3.5,13.55,661.0,816.84,643.33
2018,3,19,11,0,421.0,305.0,3.4,13.8,619.0,731.64,575.33
2018,3,19,11,15,404.0,319.5,3.4,14.0,626.0,720.13,566.49
2018,3,19,11,30,387.0,334.0,3.4,14.2,633.0,725.74,569.27
2018,3,19,11,45,522.5,282.0,3.35,14.45,690.5,832.54,648.68
2018,3,19,12,0,658.0,230.0,3.3,14.7,748.0,925.72,715.9
2018,3,19,12,15,724.5,200.5,3.15,14.85,771.5,964.53,740.92
2018,3,19,12,30,791.0,171.0,3.0,15.0,795.0,988.14,755.2
2018,3,19,12,45,577.5,256.0,2.8,15.15,709.5,861.72,663.5
2018,3,19,13,0,364.0,341.0,2.6,15.3,624.0,712.16,551.53
2018,3,19,13,15,351.0,339.0,2.5,15.35,607.5,691.62,537.28
2018,3,19,13,30,338.0,337.0,2.4,15.4,591.0,669.84,521.14
2018,3,19,13,45,274.0,336.0,2.25,15.45,537.5,601.27,469.43
2018,3,19,14,0,210.0,335.0,2.1,15.5,484.0,514.56,404.21
2018,3,19,14,15,336.5,289.0,2.05,15.3,516.5,588.66,463.74
2018,3,19,14,30,463.0,243.0,2.0,15.1,549.0,652.45,513.36
2018,3,19,14,45,386.5,249.0,1.9,14.9,495.0,560.68,444.34
2018,3,19,15,0,310.0,255.0,1.8,14.7,441.0,492.13,392.24
2018,3,19,15,15,275.5,239.5,1.8,14.7,396.0,437.06,350.54
2018,3,19,15,30,241.0,224.0,1.8,14.7,351.0,384.39,309.84
2018,3,19,15,45,252.5,199.5,1.7,14.35,321.5,353.68,286.51
2018,3,19,16,0,264.0,175.0,1.6,14.0,292.0,321.39,261.13
2018,3,19,16,15,374.5,138.0,1.55,13.75,282.5,336.37,272.8
2018,3,19,16,30,485.0,101.0,1.5,13.5,273.0,326.51,262.49
2018,3,19,16,45,495.0,84.5,1.45,13.25,236.0,288.93,228.64
2018,3,19,17,0,505.0,68.0,1.4,13.0,199.0,243.9,187.38
2018,3,19,17,15,421.5,59.0,1.45,12.7,151.5,179.04,131.53
2018,3,19,17,30,338.0,50.0,1.5,12.4,104.0,121.49,82.65
2018,3,19,17,45,233.0,36.0,1.55,12.1,67.0,70.33,41.64
2018,3,19,18,0,128.0,22.0,1.6,11.8,30.0,30.7,2.96
2018,3,19,18,15,64.0,11.0,1.8,11.65,15.0,9.57,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.45,11.1,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.0,4.0,3.02,0.0
2018,3,20,6,45,0.0,6.5,3.3,10.9,6.5,4.92,0.0
2018,3,20,7,0,0.0,9.0,3.7,10.8,9.0,6.82,0.14
2018,3,20,7,15,0.0,14.0,4.1,10.8,14.0,10.62,3.53
2018,3,20,7,30,0.0,19.0,4.5,10.8,19.0,14.44,6.91
2018,3,20,7,45,0.0,29.5,4.85,10.85,29.5,22.48,13.92
2018,3,20,8,0,0.0,40.0,5.2,10.9,40.0,30.54,20.9
2018,3,20,8,15,0.0,40.0,5.3,10.95,40.0,30.56,20.85
2018,3,20,8,30,0.0,40.0,5.4,11.0,40.0,30.57,20.79
2018,3,20,8,45,0.0,64.0,5.45,11.05,64.0,49.09,36.6
2018,3,20,9,0,0.0,88.0,5.5,11.1,88.0,67.74,52.37
2018,3,20,9,15,0.0,93.0,5.6,11.15,93.0,71.72,55.56
2018,3,20,9,30,0.0,98.0,5.7,11.2,98.0,75.72,58.78
2018,3,20,9,45,0.0,117.0,5.75,11.25,117.0,91.18,71.63
2018,3,20,10,0,0.0,136.0,5.8,11.3,136.0,106.83,84.56
2018,3,20,10,15,0.0,133.5,5.85,11.35,133.5,104.73,82.61
2018,3,20,10,30,0.0,131.0,5.9,11.4,131.0,102.67,80.73
2018,3,20,10,45,1.0,148.5,5.9,11.45,149.0,118.1,93.48
2018,3,20,11,0,2.0,166.0,5.9,11.5,167.0,133.74,106.33
2018,3,20,11,15,1.5,157.5,6.0,11.55,158.5,126.17,99.92
2018,3,20,11,30,1.0,149.0,6.1,11.6,150.0,118.64,93.58
2018,3,20,11,45,0.5,132.5,6.15,11.65,133.0,104.54,81.81
2018,3,20,12,0,0.0,116.0,6.2,11.7,116.0,90.57,70.16
2018,3,20,12,15,0.0,97.5,6.25,11.75,97.5,75.63,57.72
2018,3,20,12,30,0.0,79.0,6.3,11.8,79.0,61.07,45.58
2018,3,20,12,45,0.0,69.5,6.4,11.85,69.5,53.69,39.42
2018,3,20,13,0,0.0,60.0,6.5,11.9,60.0,46.3,33.26
2018,3,20,13,15,0.0,60.5,6.3,11.9,60.5,46.68,33.6
2018,3,20,13,30,0.0,61.0,6.1,11.9,61.0,47.04,33.94
2018,3,20,13,45,0.0,64.0,5.85,11.9,64.0,49.34,35.92
2018,3,20,14,0,0.0,67.0,5.6,11.9,67.0,51.64,37.9
2018,3,20,14,15,0.0,74.0,5.45,11.9,74.0,57.03,42.5
2018,3,20,14,30,0.0,81.0,5.3,11.9,81.0,62.42,47.13
2018,3,20,14,45,0.0,80.5,5.1,11.95,80.5,62.0,46.87
2018,3,20,15,0,0.0,80.0,4.9,12.0,80.0,61.57,46.62
2018,3,20,15,15,0.0,73.5,4.9,12.0,73.5,56.5,42.46
2018,3,20,15,30,0.0,67.0,4.9,12.0,67.0,51.44,38.3
2018,3,20,15,45,0.0,71.5,4.65,12.0,71.5,54.9,41.38
2018,3,20,16,0,0.0,76.0,4.4,12.0,76.0,58.36,44.48
2018,3,20,16,15,0.0,78.5,4.25,11.95,78.5,60.4,46.37
2018,3,20,16,30,0.0,81.0,4.1,11.9,81.0,62.69,48.48
2018,3,20,16,45,6.0,84.5,3.95,11.9,86.0,68.34,53.32
2018,3,20,17,0,12.0,88.0,3.8,11.9,91.0,73.63,57.59
2018,3,20,17,15,7.0,71.5,3.9,11.85,73.0,58.29,44.22
2018,3,20,17,30,2.0,55.0,4.0,11.8,55.0,43.65,31.36
2018,3,20,17,45,1.0,36.5,4.15,11.75,36.5,28.56,17.77
2018,3,20,18,0,0.0,18.0,4.3,11.7,18.0,13.75,0.4
2018,3,20,18,15,0.0,9.0,4.8,11.75,9.0,7.08,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.5,2.0,12.3,3.5,2.75,0.0
2018,3,21,6,30,8.0,7.0,2.1,12.5,7.0,6.3,0.0
2018,3,21,6,45,4.0,10.0,2.15,12.7,10.0,8.31,0.89
2018,3,21,7,0,0.0,13.0,2.2,12.9,13.0,9.86,2.7
2018,3,21,7,15,0.0,18.0,2.4,13.05,18.0,13.67,6.09
2018,3,21,7,30,0.0,23.0,2.6,13.2,23.0,17.5,9.46
2018,3,21,7,45,0.0,35.5,2.8,13.3,35.5,27.08,17.74
2018,3,21,8,0,0.0,48.0,3.0,13.4,48.0,36.7,25.98
2018,3,21,8,15,0.0,49.5,3.15,13.5,49.5,37.87,26.89
2018,3,21,8,30,0.0,51.0,3.3,13.6,51.0,39.04,27.78
2018,3,21,8,45,0.0,65.0,3.4,13.7,65.0,49.87,36.86
2018,3,21,9,0,0.0,79.0,3.5,13.8,79.0,60.73,45.88
2018,3,21,9,15,0.0,105.5,3.75,13.95,105.5,81.85,63.41
2018,3,21,9,30,0.0,132.0,4.0,14.1,132.0,103.6,81.28
2018,3,21,9,45,0.5,143.5,4.2,14.2,144.0,113.49,89.23
2018,3,21,10,0,1.0,155.0,4.4,14.3,156.0,123.48,97.25
2018,3,21,10,15,4.5,182.0,4.75,14.45,185.5,149.33,118.34
2018,3,21,10,30,8.0,209.0,5.1,14.6,215.0,175.75,139.74
2018,3,21,10,45,16.0,247.5,5.4,14.75,259.5,216.99,173.16
2018,3,21,11,0,24.0,286.0,5.7,14.9,304.0,259.3,207.13
2018,3,21,11,15,23.0,287.5,5.85,14.9,305.0,260.0,207.46
2018,3,21,11,30,22.0,289.0,6.0,14.9,306.0,260.62,207.83
2018,3,21,11,45,26.0,303.0,6.2,14.9,323.5,298.98,238.5
2018,3,21,12,0,30.0,317.0,6.4,14.9,341.0,317.11,252.99
2018,3,21,12,15,31.0,318.5,6.4,14.85,343.5,319.69,255.06
2018,3,21,12,30,32.0,320.0,6.4,14.8,346.0,322.11,257.08
2018,3,21,12,45,23.5,285.5,6.4,14.75,304.5,259.09,206.73
2018,3,21,13,0,15.0,251.0,6.4,14.7,263.0,219.76,175.03
2018,3,21,13,15,35.5,279.0,6.35,14.65,306.0,283.55,227.26
2018,3,21,13,30,56.0,307.0,6.3,14.6,349.0,329.75,264.92
2018,3,21,13,45,64.5,314.0,6.25,14.55,361.5,343.29,276.14
2018,3,21,14,0,73.0,321.0,6.2,14.5,374.0,356.3,287.02
2018,3,21,14,15,49.5,272.5,6.25,14.5,307.5,285.55,230.23
2018,3,21,14,30,26.0,224.0,6.3,14.5,241.0,217.5,174.94
2018,3,21,14,45,22.5,212.5,6.4,14.5,227.0,190.03,152.81
2018,3,21,15,0,19.0,201.0,6.5,14.5,213.0,176.76,142.16
2018,3,21,15,15,51.5,202.5,6.5,14.5,231.0,212.09,172.41
2018,3,21,15,30,84.0,204.0,6.5,14.5,249.0,232.75,190.31
2018,3,21,15,45,116.0,189.5,6.7,14.3,245.5,246.23,202.28
2018,3,21,16,0,148.0,175.0,6.9,14.1,242.0,243.42,200.45
2018,3,21,16,15,93.0,142.5,6.9,13.95,183.0,176.57,144.32
2018,3,21,16,30,38.0,110.0,6.9,13.8,124.0,108.67,87.02
2018,3,21,16,45,53.5,100.5,6.85,13.7,116.5,104.29,82.95
2018,3,21,17,0,69.0,91.0,6.8,13.6,109.0,103.64,81.46
2018,3,21,17,15,48.0,73.5,6.8,13.55,85.0,73.36,55.38
2018,3,21,17,30,27.0,56.0,6.8,13.5,61.0,51.32,36.6
2018,3,21,17,45,20.0,38.5,6.85,13.4,41.5,33.95,21.31
2018,3,21,18,0,13.0,21.0,6.9,13.3,22.0,17.48,3.03
2018,3,21,18,15,9.0,11.5,6.95,13.3,12.0,9.11,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.3,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.3,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,13.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,13.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,12.6,2.5,1.97,0.0
2018,3,22,6,30,0.0,5.0,6.4,12.6,5.0,3.78,0.0
2018,3,22,6,45,0.0,8.5,6.4,12.6,8.5,6.44,0.0
2018,3,22,7,0,0.0,12.0,6.4,12.6,12.0,9.1,2.05
2018,3,22,7,15,0.0,14.5,6.3,12.6,14.5,11.01,3.8
2018,3,22,7,30,0.0,17.0,6.2,12.6,17.0,12.92,5.51
2018,3,22,7,45,0.0,18.5,6.1,12.65,18.5,14.07,6.52
2018,3,22,8,0,0.0,20.0,6.0,12.7,20.0,15.22,7.5
2018,3,22,8,15,0.0,25.0,5.95,12.65,25.0,19.06,10.78
2018,3,22,8,30,0.0,30.0,5.9,12.6,30.0,22.91,14.04
2018,3,22,8,45,2.5,68.0,5.85,12.6,69.5,53.67,40.28
2018,3,22,9,0,5.0,106.0,5.8,12.6,109.0,85.54,67.18
2018,3,22,9,15,6.0,126.0,5.95,12.45,129.5,102.83,81.58
2018,3,22,9,30,7.0,146.0,6.1,12.3,150.0,120.39,96.14
2018,3,22,9,45,13.5,178.0,6.3,12.2,186.5,152.72,123.08
2018,3,22,10,0,20.0,210.0,6.5,12.1,223.0,186.04,150.63
2018,3,22,10,15,24.5,236.0,6.6,11.8,253.0,228.06,185.2
2018,3,22,10,30,29.0,262.0,6.7,11.5,283.0,257.91,209.63
2018,3,22,10,45,31.5,278.0,6.85,11.25,301.5,276.63,224.88
2018,3,22,11,0,34.0,294.0,7.0,11.0,320.0,295.51,240.26
2018,3,22,11,15,111.0,314.0,7.0,10.9,401.0,410.5,335.64
2018,3,22,11,30,188.0,334.0,7.0,10.8,482.0,507.16,414.78
2018,3,22,11,45,309.0,326.0,7.05,10.75,572.0,641.6,523.56
2018,3,22,12,0,430.0,318.0,7.1,10.7,662.0,775.81,629.65
2018,3,22,12,15,487.0,295.0,7.15,10.8,685.0,810.84,657.57
2018,3,22,12,30,544.0,272.0,7.2,10.9,708.0,842.9,683.52
2018,3,22,12,45,638.0,229.0,7.2,10.95,735.5,895.41,725.81
2018,3,22,13,0,732.0,186.0,7.2,11.0,763.0,936.18,757.43
2018,3,22,13,15,810.0,150.5,7.25,11.1,777.5,953.94,771.06
2018,3,22,13,30,888.0,115.0,7.3,11.2,792.0,961.52,777.3
2018,3,22,13,45,904.0,105.5,7.35,11.25,776.5,946.28,766.74
2018,3,22,14,0,920.0,96.0,7.4,11.3,761.0,926.54,752.97
2018,3,22,14,15,913.0,95.0,7.5,11.25,731.5,891.67,728.21
2018,3,22,14,30,906.0,94.0,7.6,11.2,702.0,853.85,701.08
2018,3,22,14,45,896.0,91.5,7.7,11.15,665.5,809.34,668.55
2018,3,22,15,0,886.0,89.0,7.8,11.1,629.0,762.53,633.89
2018,3,22,15,15,869.0,86.5,7.8,11.1,585.0,708.78,592.16
2018,3,22,15,30,852.0,84.0,7.8,11.1,541.0,659.13,551.51
2018,3,22,15,45,765.0,92.5,7.85,10.75,475.0,571.77,479.74
2018,3,22,16,0,678.0,101.0,7.9,10.4,409.0,491.97,412.73
2018,3,22,16,15,704.5,86.5,7.85,10.25,374.0,451.0,376.38
2018,3,22,16,30,731.0,72.0,7.8,10.1,339.0,405.3,334.27
2018,3,22,16,45,689.5,67.0,7.75,9.95,288.0,339.74,274.52
2018,3,22,17,0,648.0,62.0,7.7,9.8,237.0,277.6,216.68
2018,3,22,17,15,558.5,55.0,7.5,9.55,182.5,205.28,151.58
2018,3,22,17,30,469.0,48.0,7.3,9.3,128.0,143.37,97.07
2018,3,22,17,45,377.0,38.5,7.1,9.1,88.5,89.75,52.71
2018,3,22,18,0,285.0,29.0,6.9,8.9,49.0,46.63,14.66
2018,3,22,18,15,150.0,16.0,6.75,8.85,25.5,13.15,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.8,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.7,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,8.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.75,20.5,9.83,0.0
2018,3,23,6,30,249.0,25.0,2.0,9.1,41.0,37.56,7.6
2018,3,23,6,45,385.0,34.5,1.95,9.45,85.5,82.68,46.29
2018,3,23,7,0,521.0,44.0,1.9,9.8,130.0,143.79,94.06
2018,3,23,7,15,597.5,50.0,1.95,9.95,182.5,203.78,146.59
2018,3,23,7,30,674.0,56.0,2.0,10.1,235.0,272.71,208.01
2018,3,23,7,45,723.5,60.0,2.0,10.2,289.0,337.88,266.73
2018,3,23,8,0,773.0,64.0,2.0,10.3,343.0,407.6,327.81
2018,3,23,8,15,805.0,68.0,2.1,10.45,396.0,473.02,384.01
2018,3,23,8,30,837.0,72.0,2.2,10.6,449.0,540.23,439.83
2018,3,23,8,45,800.5,88.5,2.3,10.75,481.0,581.33,473.45
2018,3,23,9,0,764.0,105.0,2.4,10.9,513.0,616.25,501.11
2018,3,23,9,15,830.5,95.0,2.55,11.05,571.5,689.73,558.39
2018,3,23,9,30,897.0,85.0,2.7,11.2,630.0,759.11,610.36
2018,3,23,9,45,920.0,83.5,2.85,11.35,672.0,812.48,648.07
2018,3,23,10,0,943.0,82.0,3.0,11.5,714.0,864.48,684.53
2018,3,23,10,15,951.0,83.5,3.2,11.65,746.0,905.31,713.04
2018,3,23,10,30,959.0,85.0,3.4,11.8,778.0,943.16,739.42
2018,3,23,10,45,955.0,90.0,3.6,11.95,799.5,970.74,758.52
2018,3,23,11,0,951.0,95.0,3.8,12.1,821.0,994.34,774.96
2018,3,23,11,15,953.5,96.5,4.0,12.15,837.5,1016.35,790.68
2018,3,23,11,30,956.0,98.0,4.2,12.2,854.0,1034.55,803.83
2018,3,23,11,45,965.5,95.5,4.4,12.25,865.5,1051.39,816.81
2018,3,23,12,0,975.0,93.0,4.6,12.3,877.0,1064.34,827.36
2018,3,23,12,15,975.5,92.5,4.7,12.35,877.5,1066.58,829.59
2018,3,23,12,30,976.0,92.0,4.8,12.4,878.0,1064.71,829.16
2018,3,23,12,45,951.0,101.5,4.9,12.4,861.0,1044.6,816.2
2018,3,23,13,0,926.0,111.0,5.0,12.4,844.0,1020.68,800.68
2018,3,23,13,15,873.0,128.5,5.05,12.35,809.0,988.5,778.97
2018,3,23,13,30,820.0,146.0,5.1,12.3,774.0,940.45,745.71
2018,3,23,13,45,842.0,133.5,5.15,12.25,761.5,928.37,738.52
2018,3,23,14,0,864.0,121.0,5.2,12.2,749.0,911.56,727.74
2018,3,23,14,15,855.0,118.0,5.2,12.15,717.5,873.65,701.13
2018,3,23,14,30,846.0,115.0,5.2,12.1,686.0,833.08,672.48
2018,3,23,14,45,841.5,108.5,5.2,12.0,650.5,789.92,641.79
2018,3,23,15,0,837.0,102.0,5.2,11.9,615.0,744.2,608.84
2018,3,23,15,15,857.5,89.5,5.2,11.9,583.0,707.13,580.72
2018,3,23,15,30,878.0,77.0,5.2,11.9,551.0,660.47,544.27
2018,3,23,15,45,853.5,75.0,5.05,11.75,501.5,603.72,497.92
2018,3,23,16,0,829.0,73.0,4.9,11.6,452.0,542.19,446.72
2018,3,23,16,15,793.5,70.5,4.85,11.45,399.5,475.25,390.0
2018,3,23,16,30,758.0,68.0,4.8,11.3,347.0,410.4,333.36
2018,3,23,16,45,708.0,64.0,4.7,11.2,293.5,341.08,271.65
2018,3,23,17,0,658.0,60.0,4.6,11.1,240.0,276.28,212.66
2018,3,23,17,15,582.0,54.0,4.4,10.85,188.0,208.08,151.5
2018,3,23,17,30,506.0,48.0,4.2,10.6,136.0,148.52,99.05
2018,3,23,17,45,380.0,38.5,4.0,10.4,91.5,88.56,51.49
2018,3,23,18,0,254.0,29.0,3.8,10.2,47.0,43.63,15.37
2018,3,23,18,15,133.5,15.5,3.8,10.1,24.5,12.22,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.0,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.95,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,3,24,6,15,12.0,5.5,2.6,9.4,6.0,4.33,0.0
2018,3,24,6,30,17.0,9.0,2.7,9.6,10.0,8.44,0.0
2018,3,24,6,45,8.5,14.5,2.85,9.8,15.0,12.39,4.33
2018,3,24,7,0,0.0,20.0,3.0,10.0,20.0,15.21,7.42
2018,3,24,7,15,4.5,28.5,3.05,10.05,29.5,22.82,14.03
2018,3,24,7,30,9.0,37.0,3.1,10.1,39.0,31.96,22.01
2018,3,24,7,45,117.5,85.5,3.15,10.2,128.0,119.0,95.49
