Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,0,226.0,134.0,3.2,10.3,217.0,225.19,185.06
2018,3,24,8,15,165.5,159.5,3.25,10.35,225.0,225.06,185.94
2018,3,24,8,30,105.0,185.0,3.3,10.4,233.0,226.22,186.91
2018,3,24,8,45,82.5,201.0,3.35,10.45,241.0,222.9,183.85
2018,3,24,9,0,60.0,217.0,3.4,10.5,249.0,227.41,186.93
2018,3,24,9,15,144.5,230.5,3.55,10.55,316.5,314.76,259.76
2018,3,24,9,30,229.0,244.0,3.7,10.6,384.0,412.23,339.16
2018,3,24,9,45,434.5,217.0,3.85,10.65,503.0,573.37,469.3
2018,3,24,10,0,640.0,190.0,4.0,10.7,622.0,740.54,599.4
2018,3,24,10,15,683.5,184.0,4.15,10.75,664.5,796.15,640.7
2018,3,24,10,30,727.0,178.0,4.3,10.8,707.0,851.4,681.88
2018,3,24,10,45,846.5,134.5,4.45,10.85,770.0,929.12,738.29
2018,3,24,11,0,966.0,91.0,4.6,10.9,833.0,1001.99,790.39
2018,3,24,11,15,970.5,92.0,4.75,10.9,850.5,1025.55,807.27
2018,3,24,11,30,975.0,93.0,4.9,10.9,868.0,1045.3,821.93
2018,3,24,11,45,977.0,93.0,5.05,10.95,876.5,1057.63,831.34
2018,3,24,12,0,979.0,93.0,5.2,11.0,885.0,1065.91,838.05
2018,3,24,12,15,979.5,93.0,5.3,11.0,885.5,1068.62,840.7
2018,3,24,12,30,980.0,93.0,5.4,11.0,886.0,1067.2,840.6
2018,3,24,12,45,885.5,130.5,5.55,11.0,842.0,1008.02,799.51
2018,3,24,13,0,791.0,168.0,5.7,11.0,798.0,960.17,766.41
2018,3,24,13,15,505.0,218.0,5.75,10.95,617.5,727.59,590.76
2018,3,24,13,30,219.0,268.0,5.8,10.9,437.0,480.16,392.58
2018,3,24,13,45,353.0,268.0,5.85,10.85,530.5,595.36,487.74
2018,3,24,14,0,487.0,268.0,5.9,10.8,624.0,722.27,588.41
2018,3,24,14,15,420.0,277.5,5.9,10.75,575.5,656.85,536.46
2018,3,24,14,30,353.0,287.0,5.9,10.7,527.0,577.96,474.36
2018,3,24,14,45,335.5,268.0,5.85,10.6,486.0,530.48,437.48
2018,3,24,15,0,318.0,249.0,5.8,10.5,445.0,483.36,400.3
2018,3,24,15,15,194.0,234.5,5.8,10.5,351.5,353.29,293.37
2018,3,24,15,30,70.0,220.0,5.8,10.5,258.0,236.77,195.54
2018,3,24,15,45,162.5,202.0,5.7,10.35,280.0,283.04,235.82
2018,3,24,16,0,255.0,184.0,5.6,10.2,302.0,317.65,264.98
2018,3,24,16,15,344.0,150.0,5.5,10.1,289.5,313.09,260.44
2018,3,24,16,30,433.0,116.0,5.4,10.0,277.0,308.03,253.65
2018,3,24,16,45,504.5,91.5,5.35,9.9,251.5,288.61,232.92
2018,3,24,17,0,576.0,67.0,5.3,9.8,226.0,254.84,197.93
2018,3,24,17,15,481.0,61.5,5.1,9.6,175.0,187.35,138.24
2018,3,24,17,30,386.0,56.0,4.9,9.4,124.0,130.82,89.68
2018,3,24,17,45,249.5,42.0,4.75,9.2,80.5,71.72,43.61
2018,3,24,18,0,113.0,28.0,4.6,9.0,37.0,30.66,11.95
2018,3,24,18,15,63.5,15.0,4.6,8.95,19.5,11.8,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.9,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,25,6,0,2.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,25,6,15,95.0,13.0,3.35,8.35,20.0,10.23,0.0
2018,3,25,6,30,188.0,26.0,3.5,8.7,40.0,33.43,11.78
2018,3,25,6,45,229.5,28.0,3.65,9.0,59.0,57.25,32.51
2018,3,25,7,0,271.0,30.0,3.8,9.3,78.0,83.39,54.26
2018,3,25,7,15,193.0,50.5,3.9,9.4,90.5,99.69,73.7
2018,3,25,7,30,115.0,71.0,4.0,9.5,103.0,97.45,75.99
2018,3,25,7,45,350.0,84.0,4.05,9.6,208.5,216.75,174.92
2018,3,25,8,0,585.0,97.0,4.1,9.7,314.0,357.87,292.66
2018,3,25,8,15,570.0,114.0,4.2,9.85,350.5,402.88,332.53
2018,3,25,8,30,555.0,131.0,4.3,10.0,387.0,438.64,363.81
2018,3,25,8,45,576.5,140.5,4.35,10.1,431.0,499.05,413.74
2018,3,25,9,0,598.0,150.0,4.4,10.2,475.0,553.75,457.99
2018,3,25,9,15,713.0,129.5,4.45,10.35,547.5,644.05,530.4
2018,3,25,9,30,828.0,109.0,4.5,10.5,620.0,737.75,603.85
2018,3,25,9,45,866.5,103.5,4.55,10.6,666.5,797.01,647.35
2018,3,25,10,0,905.0,98.0,4.6,10.7,713.0,847.37,683.35
2018,3,25,10,15,926.0,95.0,4.7,10.8,749.0,893.04,715.94
2018,3,25,10,30,947.0,92.0,4.8,10.9,785.0,936.56,746.8
2018,3,25,10,45,954.5,92.0,4.9,10.95,810.0,968.64,769.42
2018,3,25,11,0,962.0,92.0,5.0,11.0,835.0,997.35,789.7
2018,3,25,11,15,967.0,92.0,5.1,11.05,852.0,1020.14,805.83
2018,3,25,11,30,972.0,92.0,5.2,11.1,869.0,1039.15,819.4
2018,3,25,11,45,975.5,91.5,5.3,11.2,878.0,1052.28,828.75
2018,3,25,12,0,979.0,91.0,5.4,11.3,887.0,1061.38,835.43
2018,3,25,12,15,979.5,91.0,5.55,11.3,887.5,1064.0,838.38
2018,3,25,12,30,980.0,91.0,5.7,11.3,888.0,1062.5,838.56
2018,3,25,12,45,979.5,90.0,5.8,11.35,880.0,1054.82,833.9
2018,3,25,13,0,979.0,89.0,5.9,11.4,872.0,1043.06,826.44
2018,3,25,13,15,975.0,88.5,5.95,11.35,855.5,1024.49,814.13
2018,3,25,13,30,971.0,88.0,6.0,11.3,839.0,1002.07,799.11
2018,3,25,13,45,965.0,87.0,6.05,11.3,814.5,973.58,779.51
2018,3,25,14,0,959.0,86.0,6.1,11.3,790.0,941.59,757.32
2018,3,25,14,15,950.0,85.0,6.1,11.25,758.0,903.74,730.55
2018,3,25,14,30,941.0,84.0,6.1,11.2,726.0,862.95,701.45
2018,3,25,14,45,923.0,84.5,6.1,11.1,685.5,814.08,666.1
2018,3,25,15,0,905.0,85.0,6.1,11.0,645.0,763.44,629.03
2018,3,25,15,15,895.0,81.0,6.1,11.0,602.5,712.13,589.75
2018,3,25,15,30,885.0,77.0,6.1,11.0,560.0,658.98,547.06
2018,3,25,15,45,862.5,74.5,6.0,10.85,511.0,598.43,497.32
2018,3,25,16,0,840.0,72.0,5.9,10.7,462.0,541.1,448.79
2018,3,25,16,15,808.0,69.0,5.85,10.6,409.5,474.94,391.81
2018,3,25,16,30,776.0,66.0,5.8,10.5,357.0,410.51,334.67
2018,3,25,16,45,729.5,62.0,5.8,10.4,303.0,341.81,272.8
2018,3,25,17,0,683.0,58.0,5.8,10.3,249.0,277.28,213.38
2018,3,25,17,15,612.0,52.5,5.7,10.05,196.5,209.45,151.93
2018,3,25,17,30,541.0,47.0,5.6,9.8,144.0,150.01,99.15
2018,3,25,17,45,421.0,38.0,5.5,9.55,98.5,89.9,51.49
2018,3,25,18,0,301.0,29.0,5.4,9.3,53.0,44.42,17.56
2018,3,25,18,15,160.0,16.5,5.4,9.2,28.0,12.98,0.0
2018,3,25,18,30,19.0,4.0,5.4,9.1,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,9.0,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,8.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,8.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,7.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,7.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.45,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.6,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,8.05,30.0,12.59,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.5,57.0,46.35,17.73
2018,3,26,6,45,484.5,35.0,4.8,8.95,103.5,93.36,51.92
2018,3,26,7,0,599.0,42.0,4.9,9.4,150.0,154.79,100.78
2018,3,26,7,15,663.0,47.0,5.0,9.75,203.0,215.25,154.9
2018,3,26,7,30,727.0,52.0,5.1,10.1,256.0,282.78,216.54
2018,3,26,7,45,767.5,56.0,5.2,10.45,310.0,347.4,276.19
2018,3,26,8,0,808.0,60.0,5.3,10.8,364.0,415.47,337.48
2018,3,26,8,15,836.0,63.5,5.35,11.1,416.5,477.71,392.55
2018,3,26,8,30,864.0,67.0,5.4,11.4,469.0,542.87,448.25
2018,3,26,8,45,883.0,69.5,5.45,11.7,517.5,602.54,497.93
2018,3,26,9,0,902.0,72.0,5.5,12.0,566.0,661.79,545.82
2018,3,26,9,15,917.0,73.5,5.5,12.25,610.0,716.48,588.8
2018,3,26,9,30,932.0,75.0,5.5,12.5,654.0,769.71,628.26
2018,3,26,9,45,944.0,76.0,5.55,12.75,692.5,818.35,663.07
2018,3,26,10,0,956.0,77.0,5.6,13.0,731.0,864.71,695.83
2018,3,26,10,15,963.0,78.5,5.55,13.15,762.5,904.86,723.41
2018,3,26,10,30,970.0,80.0,5.5,13.3,794.0,941.91,748.49
2018,3,26,10,45,974.5,80.5,5.45,13.5,817.5,972.32,768.44
2018,3,26,11,0,979.0,81.0,5.4,13.7,841.0,999.14,785.75
2018,3,26,11,15,982.5,81.5,5.4,13.85,857.5,1021.28,800.24
2018,3,26,11,30,986.0,82.0,5.4,14.0,874.0,1039.52,812.04
2018,3,26,11,45,987.5,82.5,5.35,14.1,882.5,1051.84,819.52
2018,3,26,12,0,989.0,83.0,5.3,14.2,891.0,1060.06,824.25
2018,3,26,12,15,987.0,83.5,5.25,14.3,890.0,1060.72,823.84
2018,3,26,12,30,985.0,84.0,5.2,14.4,889.0,1057.23,820.72
2018,3,26,12,45,981.5,85.0,5.2,14.45,880.5,1048.7,814.83
2018,3,26,13,0,978.0,86.0,5.2,14.5,872.0,1036.14,806.28
2018,3,26,13,15,972.0,86.5,5.2,14.55,854.5,1016.71,793.03
2018,3,26,13,30,966.0,87.0,5.2,14.6,837.0,993.52,777.23
2018,3,26,13,45,957.0,87.5,5.2,14.6,812.0,964.0,757.11
2018,3,26,14,0,948.0,88.0,5.2,14.6,787.0,931.16,734.62
2018,3,26,14,15,937.5,87.5,5.25,14.55,754.5,892.87,708.55
2018,3,26,14,30,927.0,87.0,5.3,14.5,722.0,851.79,680.23
2018,3,26,14,45,914.0,85.5,5.35,14.5,683.5,805.16,647.36
2018,3,26,15,0,901.0,84.0,5.4,14.5,645.0,756.42,612.53
2018,3,26,15,15,880.0,82.5,5.4,14.5,599.0,700.37,570.16
2018,3,26,15,30,859.0,81.0,5.4,14.5,553.0,643.5,525.34
2018,3,26,15,45,837.5,78.5,5.45,14.25,505.0,588.88,481.64
2018,3,26,16,0,816.0,76.0,5.5,14.0,457.0,529.35,432.77
2018,3,26,16,15,787.0,72.5,5.5,13.7,406.0,465.45,378.83
2018,3,26,16,30,758.0,69.0,5.5,13.4,355.0,402.98,324.4
2018,3,26,16,45,709.0,65.0,5.5,13.1,301.0,334.49,263.8
2018,3,26,17,0,660.0,61.0,5.5,12.8,247.0,270.15,205.62
2018,3,26,17,15,589.0,54.0,5.4,12.4,194.5,202.84,145.58
2018,3,26,17,30,518.0,47.0,5.3,12.0,142.0,143.67,93.91
2018,3,26,17,45,392.0,38.0,5.25,11.55,96.5,84.74,48.26
2018,3,26,18,0,266.0,29.0,5.2,11.1,51.0,41.36,17.26
2018,3,26,18,15,143.0,16.5,5.1,10.95,27.0,12.98,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.8,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.6,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,10.25,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.4,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.85,31.5,14.16,0.0
2018,3,27,6,30,337.0,30.0,4.1,11.3,58.0,46.03,19.45
2018,3,27,6,45,449.0,37.5,4.2,11.75,103.5,90.8,50.96
2018,3,27,7,0,561.0,45.0,4.3,12.2,149.0,149.34,96.82
2018,3,27,7,15,626.0,51.0,4.3,12.45,201.5,209.25,149.48
2018,3,27,7,30,691.0,57.0,4.3,12.7,254.0,275.79,209.12
2018,3,27,7,45,732.5,61.0,4.35,12.95,307.0,338.68,266.21
2018,3,27,8,0,774.0,65.0,4.4,13.2,360.0,405.15,325.09
2018,3,27,8,15,802.5,69.0,4.4,13.5,412.0,468.6,379.92
2018,3,27,8,30,831.0,73.0,4.4,13.8,464.0,533.44,434.07
2018,3,27,8,45,803.5,88.0,4.35,14.1,498.0,577.81,470.09
2018,3,27,9,0,776.0,103.0,4.3,14.4,532.0,617.03,500.67
2018,3,27,9,15,764.5,116.5,4.25,14.65,566.5,660.66,533.65
2018,3,27,9,30,753.0,130.0,4.2,14.9,601.0,704.5,565.63
2018,3,27,9,45,805.0,120.5,4.1,15.1,651.5,763.95,609.39
2018,3,27,10,0,857.0,111.0,4.0,15.3,702.0,827.61,653.51
2018,3,27,10,15,896.5,101.5,3.9,15.55,743.5,871.4,682.34
2018,3,27,10,30,936.0,92.0,3.8,15.8,785.0,923.22,716.53
2018,3,27,10,45,941.5,93.0,3.75,16.0,809.0,954.08,735.94
2018,3,27,11,0,947.0,94.0,3.7,16.2,833.0,981.52,753.03
2018,3,27,11,15,947.5,96.0,3.65,16.35,848.0,1001.73,765.26
2018,3,27,11,30,948.0,98.0,3.6,16.5,863.0,1018.08,774.94
2018,3,27,11,45,852.5,148.0,3.55,16.7,841.0,1001.39,762.09
2018,3,27,12,0,757.0,198.0,3.5,16.9,819.0,974.13,742.43
2018,3,27,12,15,720.5,217.0,3.55,17.0,808.0,959.21,732.4
2018,3,27,12,30,684.0,236.0,3.6,17.1,797.0,940.18,719.04
2018,3,27,12,45,730.0,210.0,3.6,17.2,803.5,954.56,729.55
2018,3,27,13,0,776.0,184.0,3.6,17.3,810.0,963.68,735.79
2018,3,27,13,15,796.5,168.5,3.7,17.35,800.5,945.82,724.39
2018,3,27,13,30,817.0,153.0,3.8,17.4,791.0,933.89,717.37
2018,3,27,13,45,831.0,140.5,3.85,17.45,772.5,914.48,704.84
2018,3,27,14,0,845.0,128.0,3.9,17.5,754.0,890.79,689.4
2018,3,27,14,15,829.0,127.5,4.0,17.45,720.5,850.0,662.27
2018,3,27,14,30,813.0,127.0,4.1,17.4,687.0,807.04,633.37
2018,3,27,14,45,844.5,107.0,4.15,17.35,661.0,778.91,614.77
2018,3,27,15,0,876.0,87.0,4.2,17.3,635.0,738.33,586.77
2018,3,27,15,15,876.5,80.0,4.2,17.3,596.5,692.33,552.86
2018,3,27,15,30,877.0,73.0,4.2,17.3,558.0,643.56,515.47
2018,3,27,15,45,859.0,70.0,4.35,16.85,510.5,585.62,471.11
2018,3,27,16,0,841.0,67.0,4.5,16.4,463.0,527.23,424.71
2018,3,27,16,15,809.5,65.0,4.45,15.95,411.0,465.55,373.43
2018,3,27,16,30,778.0,63.0,4.4,15.5,359.0,402.55,319.48
2018,3,27,16,45,733.5,59.5,4.4,15.1,306.0,335.34,260.74
2018,3,27,17,0,689.0,56.0,4.4,14.7,253.0,272.06,204.02
2018,3,27,17,15,618.5,51.0,4.3,14.2,200.5,205.41,145.13
2018,3,27,17,30,548.0,46.0,4.2,13.7,148.0,146.01,93.79
2018,3,27,17,45,412.5,38.5,4.15,13.15,101.0,85.86,48.2
2018,3,27,18,0,277.0,31.0,4.1,12.6,54.0,42.52,18.66
2018,3,27,18,15,151.5,18.0,4.0,12.4,29.0,14.16,0.0
2018,3,27,18,30,26.0,5.0,3.9,12.2,4.0,0.0,0.0
2018,3,27,18,45,13.0,2.5,3.75,11.95,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.25,11.85,2.5,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.3,11.9,5.0,0.0,0.0
2018,3,28,6,15,199.5,18.0,1.4,12.25,33.0,14.16,0.0
2018,3,28,6,30,351.0,30.0,1.5,12.6,61.0,46.48,20.33
2018,3,28,6,45,459.0,38.0,1.65,12.95,107.5,91.85,51.33
2018,3,28,7,0,567.0,46.0,1.8,13.3,154.0,150.65,97.05
2018,3,28,7,15,631.5,51.5,1.95,13.55,206.5,210.36,148.88
2018,3,28,7,30,696.0,57.0,2.1,13.8,259.0,276.51,207.34
2018,3,28,7,45,738.5,61.0,2.2,14.1,312.5,339.96,263.81
2018,3,28,8,0,781.0,65.0,2.3,14.4,366.0,407.11,321.99
2018,3,28,8,15,810.5,68.0,2.4,14.65,418.0,470.31,375.6
2018,3,28,8,30,840.0,71.0,2.5,14.9,470.0,534.95,428.63
2018,3,28,8,45,861.5,73.0,2.55,15.15,518.5,591.13,473.5
2018,3,28,9,0,883.0,75.0,2.6,15.4,567.0,650.22,519.1
2018,3,28,9,15,900.5,76.0,2.55,15.65,611.5,705.03,559.69
2018,3,28,9,30,918.0,77.0,2.5,15.9,656.0,758.65,597.18
2018,3,28,9,45,932.5,76.5,2.5,16.15,694.5,806.84,629.31
2018,3,28,10,0,947.0,76.0,2.5,16.4,733.0,852.97,659.54
2018,3,28,10,15,954.5,77.5,2.45,16.7,764.5,893.04,684.63
2018,3,28,10,30,962.0,79.0,2.4,17.0,796.0,930.07,707.34
2018,3,28,10,45,967.0,80.0,2.4,17.3,820.0,961.07,726.22
2018,3,28,11,0,972.0,81.0,2.4,17.6,844.0,988.52,742.69
2018,3,28,11,15,975.5,81.5,2.45,17.85,860.0,1010.33,756.08
2018,3,28,11,30,979.0,82.0,2.5,18.1,876.0,1028.28,767.03
2018,3,28,11,45,980.0,83.0,2.55,18.35,884.5,1040.4,774.27
2018,3,28,12,0,981.0,84.0,2.6,18.6,893.0,1048.44,779.01
2018,3,28,12,15,981.0,83.5,2.65,18.75,892.5,1049.79,779.83
2018,3,28,12,30,981.0,83.0,2.7,18.9,892.0,1047.01,778.14
2018,3,28,12,45,978.5,83.5,2.8,19.05,883.5,1038.78,773.55
2018,3,28,13,0,976.0,84.0,2.9,19.2,875.0,1026.52,766.4
2018,3,28,13,15,971.5,83.5,3.0,19.3,858.0,1007.33,754.88
2018,3,28,13,30,967.0,83.0,3.1,19.4,841.0,984.34,740.84
2018,3,28,13,45,960.5,82.5,3.15,19.45,816.5,955.87,722.83
2018,3,28,14,0,954.0,82.0,3.2,19.5,792.0,923.97,702.45
2018,3,28,14,15,945.5,80.5,3.3,19.4,760.0,886.06,678.5
2018,3,28,14,30,937.0,79.0,3.4,19.3,728.0,845.21,652.22
2018,3,28,14,45,925.5,78.0,3.5,19.25,690.0,799.88,622.25
2018,3,28,15,0,914.0,77.0,3.6,19.2,652.0,752.31,590.22
2018,3,28,15,15,899.0,75.0,3.6,19.2,608.0,699.32,551.89
2018,3,28,15,30,884.0,73.0,3.6,19.2,564.0,644.94,510.72
2018,3,28,15,45,863.5,70.5,3.75,18.65,515.5,585.75,466.08
2018,3,28,16,0,843.0,68.0,3.9,18.1,467.0,526.35,419.51
2018,3,28,16,15,815.0,65.0,3.85,17.6,415.5,465.17,369.3
2018,3,28,16,30,787.0,62.0,3.8,17.1,364.0,402.4,316.13
2018,3,28,16,45,746.5,58.0,3.8,16.6,311.0,335.77,258.43
2018,3,28,17,0,706.0,54.0,3.8,16.1,258.0,272.63,202.24
2018,3,28,17,15,644.5,49.0,3.65,15.55,206.0,207.39,144.64
2018,3,28,17,30,583.0,44.0,3.5,15.0,154.0,148.93,94.11
2018,3,28,17,45,451.5,37.0,3.35,14.45,106.0,87.17,47.6
2018,3,28,18,0,320.0,30.0,3.2,13.9,58.0,42.6,18.44
2018,3,28,18,15,185.0,18.0,3.05,13.65,31.5,14.16,0.0
2018,3,28,18,30,50.0,6.0,2.9,13.4,5.0,0.0,0.0
2018,3,28,18,45,25.0,3.0,2.8,13.15,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.0,0.95,13.3,3.0,0.0,0.0
2018,3,29,6,0,41.0,6.0,1.0,13.3,6.0,4.72,0.0
2018,3,29,6,15,148.5,19.5,1.1,13.65,31.5,14.83,0.0
2018,3,29,6,30,256.0,33.0,1.2,14.0,57.0,41.86,19.96
2018,3,29,6,45,391.0,41.5,1.3,14.3,105.0,86.42,49.65
2018,3,29,7,0,526.0,50.0,1.4,14.6,153.0,146.21,94.65
2018,3,29,7,15,618.5,53.5,1.45,14.9,210.0,207.61,146.06
2018,3,29,7,30,711.0,57.0,1.5,15.2,267.0,280.25,208.16
2018,3,29,7,45,752.5,61.0,1.6,15.45,321.0,344.13,264.41
2018,3,29,8,0,794.0,65.0,1.7,15.7,375.0,411.57,322.2
2018,3,29,8,15,822.5,68.0,1.7,16.05,427.5,474.94,374.78
2018,3,29,8,30,851.0,71.0,1.7,16.4,480.0,536.61,424.22
2018,3,29,8,45,871.5,73.0,1.75,16.7,528.5,595.74,470.31
2018,3,29,9,0,892.0,75.0,1.8,17.0,577.0,654.59,514.68
2018,3,29,9,15,909.0,77.0,1.8,17.35,622.0,710.44,555.04
2018,3,29,9,30,926.0,79.0,1.8,17.7,667.0,765.04,592.39
2018,3,29,9,45,939.5,79.0,1.8,18.0,705.5,813.25,623.5
2018,3,29,10,0,953.0,79.0,1.8,18.3,744.0,859.29,652.68
2018,3,29,10,15,960.0,80.5,1.85,18.6,775.5,899.05,677.76
2018,3,29,10,30,967.0,82.0,1.9,18.9,807.0,935.7,700.62
2018,3,29,10,45,972.0,83.5,1.9,19.2,831.5,967.27,719.4
2018,3,29,11,0,977.0,85.0,1.9,19.5,856.0,995.26,735.78
2018,3,29,11,15,980.5,86.0,1.95,19.75,872.5,1017.61,749.28
2018,3,29,11,30,984.0,87.0,2.0,20.0,889.0,1036.06,760.38
2018,3,29,11,45,985.5,87.5,2.0,20.25,897.5,1048.08,766.8
2018,3,29,12,0,987.0,88.0,2.0,20.5,906.0,1056.0,770.79
2018,3,29,12,15,988.5,87.5,2.05,20.7,906.5,1058.73,772.46
2018,3,29,12,30,990.0,87.0,2.1,20.9,907.0,1057.31,771.66
2018,3,29,12,45,989.5,86.0,2.15,21.1,898.5,1049.26,766.8
2018,3,29,13,0,989.0,85.0,2.2,21.3,890.0,1037.09,759.47
2018,3,29,13,15,981.5,86.0,2.25,21.35,872.0,1016.46,747.21
2018,3,29,13,30,974.0,87.0,2.3,21.4,854.0,992.07,732.59
2018,3,29,13,45,966.0,87.0,2.4,21.45,828.5,962.59,715.11
2018,3,29,14,0,958.0,87.0,2.5,21.5,803.0,929.72,695.23
2018,3,29,14,15,947.5,86.0,2.65,21.35,770.0,890.51,671.75
2018,3,29,14,30,937.0,85.0,2.8,21.2,737.0,848.49,645.9
2018,3,29,14,45,932.5,81.5,3.0,21.05,701.0,805.83,619.37
2018,3,29,15,0,928.0,78.0,3.2,20.9,665.0,760.36,590.19
2018,3,29,15,15,902.0,79.0,3.2,20.9,617.0,702.46,548.55
2018,3,29,15,30,876.0,80.0,3.2,20.9,569.0,644.11,504.9
2018,3,29,15,45,870.5,74.0,3.4,20.15,524.5,590.4,465.54
2018,3,29,16,0,865.0,68.0,3.6,19.4,480.0,534.93,422.91
2018,3,29,16,15,837.0,65.0,3.55,18.85,427.5,470.42,370.57
2018,3,29,16,30,809.0,62.0,3.5,18.3,375.0,408.6,318.48
2018,3,29,16,45,768.5,58.5,3.45,17.75,321.0,341.31,260.56
2018,3,29,17,0,728.0,55.0,3.4,17.2,267.0,277.45,204.08
2018,3,29,17,15,615.5,53.0,3.25,16.6,207.0,201.06,139.56
2018,3,29,17,30,503.0,51.0,3.1,16.0,147.0,138.38,88.36
2018,3,29,17,45,440.5,40.5,2.9,15.4,105.5,87.17,48.11
2018,3,29,18,0,378.0,30.0,2.7,14.8,64.0,43.78,18.76
2018,3,29,18,15,217.5,18.5,2.65,14.55,35.0,14.56,0.0
2018,3,29,18,30,57.0,7.0,2.6,14.3,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.5,14.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,5,45,19.0,3.0,0.9,12.15,3.0,0.0,0.0
2018,3,30,6,0,38.0,6.0,0.8,12.2,6.0,4.72,0.0
2018,3,30,6,15,114.0,20.5,0.75,12.5,30.0,15.51,0.0
2018,3,30,6,30,190.0,35.0,0.7,12.8,54.0,39.63,20.68
2018,3,30,6,45,280.5,47.5,0.65,13.1,94.5,75.91,46.03
2018,3,30,7,0,371.0,60.0,0.6,13.4,135.0,123.53,82.78
2018,3,30,7,15,445.0,69.5,0.55,13.6,185.0,179.46,129.28
2018,3,30,7,30,519.0,79.0,0.5,13.8,235.0,241.09,181.25
2018,3,30,7,45,484.5,102.0,0.45,14.05,269.0,278.82,215.89
2018,3,30,8,0,450.0,125.0,0.4,14.3,303.0,316.4,248.61
2018,3,30,8,15,436.5,147.5,0.35,14.7,339.0,358.94,283.01
2018,3,30,8,30,423.0,170.0,0.3,15.1,375.0,399.21,314.02
2018,3,30,8,45,458.0,180.0,0.25,15.5,422.0,454.21,355.01
2018,3,30,9,0,493.0,190.0,0.2,15.9,469.0,511.57,396.23
2018,3,30,9,15,509.0,200.0,0.2,16.2,507.5,557.96,428.76
2018,3,30,9,30,525.0,210.0,0.2,16.5,546.0,604.23,460.46
2018,3,30,9,45,491.0,238.5,0.25,16.8,567.0,629.29,476.31
2018,3,30,10,0,457.0,267.0,0.3,17.1,588.0,649.87,489.0
2018,3,30,10,15,418.5,295.5,0.35,17.35,599.0,662.4,496.04
2018,3,30,10,30,380.0,324.0,0.4,17.6,610.0,654.76,489.63
2018,3,30,10,45,418.0,319.0,0.45,17.85,643.0,712.99,529.54
2018,3,30,11,0,456.0,314.0,0.5,18.1,676.0,755.0,557.5
2018,3,30,11,15,456.0,321.5,0.5,18.35,689.5,772.39,567.45
2018,3,30,11,30,456.0,329.0,0.5,18.6,703.0,787.53,576.22
2018,3,30,11,45,554.0,292.0,0.55,18.8,750.5,852.0,620.65
2018,3,30,12,0,652.0,255.0,0.6,19.0,798.0,920.07,665.79
2018,3,30,12,15,754.0,205.5,0.65,19.25,833.0,972.94,699.82
2018,3,30,12,30,856.0,156.0,0.7,19.5,868.0,1010.26,722.72
2018,3,30,12,45,834.0,165.5,0.75,19.7,853.5,992.49,711.88
2018,3,30,13,0,812.0,175.0,0.8,19.9,839.0,971.13,699.64
2018,3,30,13,15,756.5,193.5,0.95,20.05,802.5,934.34,679.62
2018,3,30,13,30,701.0,212.0,1.1,20.2,766.0,885.93,651.28
2018,3,30,13,45,730.5,190.0,1.25,20.3,752.5,872.94,646.36
2018,3,30,14,0,760.0,168.0,1.4,20.4,739.0,854.95,637.18
2018,3,30,14,15,713.5,177.0,1.5,20.35,695.5,800.02,601.99
2018,3,30,14,30,667.0,186.0,1.6,20.3,652.0,744.7,565.27
2018,3,30,14,45,614.5,190.5,1.75,20.3,602.0,680.87,521.84
2018,3,30,15,0,562.0,195.0,1.9,20.3,552.0,612.2,473.74
2018,3,30,15,15,610.0,165.0,1.9,20.3,528.5,595.66,462.87
2018,3,30,15,30,658.0,135.0,1.9,20.3,505.0,565.81,441.3
2018,3,30,15,45,548.0,149.5,2.1,19.95,439.5,473.1,371.97
2018,3,30,16,0,438.0,164.0,2.3,19.6,374.0,397.14,313.58
2018,3,30,16,15,402.5,149.0,2.35,19.05,325.5,339.56,268.28
2018,3,30,16,30,367.0,134.0,2.4,18.5,277.0,285.23,224.27
2018,3,30,16,45,390.5,112.0,2.45,18.0,244.5,249.14,192.84
2018,3,30,17,0,414.0,90.0,2.5,17.5,212.0,209.85,157.28
2018,3,30,17,15,386.5,74.5,2.5,16.8,170.5,161.36,115.02
2018,3,30,17,30,359.0,59.0,2.5,16.1,129.0,116.1,76.06
2018,3,30,17,45,284.0,45.5,2.5,15.45,90.5,70.94,41.44
2018,3,30,18,0,209.0,32.0,2.5,14.8,52.0,35.25,16.87
2018,3,30,18,15,119.5,18.5,2.6,14.5,28.5,14.04,0.0
2018,3,30,18,30,30.0,5.0,2.7,14.2,5.0,3.93,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.9,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.0,2.25,11.2,2.0,0.0,0.0
2018,3,31,6,0,14.0,4.0,2.3,11.3,4.0,3.15,0.0
2018,3,31,6,15,7.0,8.0,2.35,11.55,8.0,6.28,0.0
2018,3,31,6,30,0.0,12.0,2.4,11.8,12.0,9.11,1.72
2018,3,31,6,45,0.0,17.5,2.45,12.1,17.5,13.3,5.64
2018,3,31,7,0,0.0,23.0,2.5,12.4,23.0,17.5,9.41
2018,3,31,7,15,0.0,35.5,2.5,12.6,35.5,27.08,17.77
2018,3,31,7,30,0.0,48.0,2.5,12.8,48.0,36.7,26.08
2018,3,31,7,45,0.0,78.0,2.5,13.0,78.0,60.09,46.07
2018,3,31,8,0,0.0,108.0,2.5,13.2,108.0,84.13,66.32
2018,3,31,8,15,14.0,145.0,2.45,13.4,152.0,121.16,97.15
2018,3,31,8,30,28.0,182.0,2.4,13.6,196.0,168.32,135.97
2018,3,31,8,45,49.0,214.0,2.4,13.8,241.0,211.25,170.81
2018,3,31,9,0,70.0,246.0,2.4,14.0,286.0,256.73,207.26
2018,3,31,9,15,78.0,268.5,2.4,14.2,316.0,286.66,230.61
2018,3,31,9,30,86.0,291.0,2.4,14.4,346.0,317.35,254.32
2018,3,31,9,45,95.0,310.5,2.35,14.6,375.0,346.56,276.57
2018,3,31,10,0,104.0,330.0,2.3,14.8,404.0,376.35,299.01
2018,3,31,10,15,107.0,346.0,2.35,14.95,424.5,398.16,315.18
2018,3,31,10,30,110.0,362.0,2.4,15.1,445.0,419.91,331.23
2018,3,31,10,45,118.0,376.0,2.45,15.3,467.5,463.26,363.43
2018,3,31,11,0,126.0,390.0,2.5,15.5,490.0,488.06,381.47
2018,3,31,11,15,125.5,396.5,2.6,15.6,498.0,497.24,387.97
2018,3,31,11,30,125.0,403.0,2.7,15.7,506.0,505.74,394.09
2018,3,31,11,45,140.0,410.0,2.8,15.85,526.5,528.86,411.53
2018,3,31,12,0,155.0,417.0,2.9,16.0,547.0,551.44,428.44
2018,3,31,12,15,190.0,414.0,3.0,16.0,573.0,582.5,452.57
2018,3,31,12,30,225.0,411.0,3.1,16.0,599.0,612.49,475.78
2018,3,31,12,45,276.0,395.5,3.2,16.0,624.0,664.94,515.58
2018,3,31,13,0,327.0,380.0,3.3,16.0,649.0,693.73,538.18
2018,3,31,13,15,365.0,358.5,3.35,15.95,653.0,701.59,545.49
2018,3,31,13,30,403.0,337.0,3.4,15.9,657.0,706.51,550.82
2018,3,31,13,45,445.0,309.5,3.5,15.8,653.0,723.81,565.28
2018,3,31,14,0,487.0,282.0,3.6,15.7,649.0,719.7,564.45
2018,3,31,14,15,452.0,282.0,3.65,15.55,612.0,672.78,530.27
2018,3,31,14,30,417.0,282.0,3.7,15.4,575.0,626.09,496.04
2018,3,31,14,45,383.5,274.5,3.75,15.25,532.5,560.03,447.05
2018,3,31,15,0,350.0,267.0,3.8,15.1,490.0,511.01,409.98
2018,3,31,15,15,297.0,256.5,3.8,15.1,437.0,447.79,360.68
2018,3,31,15,30,244.0,246.0,3.8,15.1,384.0,388.55,313.84
2018,3,31,15,45,283.0,218.0,3.9,14.7,364.5,370.26,300.46
2018,3,31,16,0,322.0,190.0,4.0,14.3,345.0,347.57,282.52
2018,3,31,16,15,281.0,173.0,4.0,14.0,297.5,293.1,237.78
2018,3,31,16,30,240.0,156.0,4.0,13.7,250.0,242.81,195.9
2018,3,31,16,45,221.5,131.5,4.0,13.4,208.5,198.17,157.89
2018,3,31,17,0,203.0,107.0,4.0,13.1,167.0,155.75,121.17
2018,3,31,17,15,214.5,88.0,3.95,12.75,140.5,127.33,94.89
2018,3,31,17,30,226.0,69.0,3.9,12.4,114.0,97.54,67.46
2018,3,31,17,45,171.0,51.5,3.85,12.05,79.5,60.9,38.51
2018,3,31,18,0,116.0,34.0,3.8,11.7,45.0,31.45,16.7
2018,3,31,18,15,65.5,19.0,3.8,11.5,24.5,14.3,0.0
2018,3,31,18,30,15.0,4.0,3.8,11.3,4.0,3.15,0.0
2018,3,31,18,45,7.5,2.0,3.75,11.1,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,10.25,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.4,10.0,7.08,0.0
2018,4,1,6,15,177.0,24.5,4.35,10.7,41.5,18.61,0.18
2018,4,1,6,30,304.0,40.0,4.5,11.0,73.0,48.64,25.73
2018,4,1,6,45,407.0,49.5,4.6,11.25,120.0,93.53,56.04
2018,4,1,7,0,510.0,59.0,4.7,11.5,167.0,149.29,99.61
2018,4,1,7,15,574.5,66.5,4.65,11.75,219.5,206.59,149.46
2018,4,1,7,30,639.0,74.0,4.6,12.0,272.0,271.18,206.82
2018,4,1,7,45,682.5,79.5,4.55,12.2,325.5,333.2,262.6
2018,4,1,8,0,726.0,85.0,4.5,12.4,379.0,399.16,320.58
2018,4,1,8,15,756.5,89.0,4.4,12.65,430.5,460.78,373.61
2018,4,1,8,30,787.0,93.0,4.3,12.9,482.0,524.02,426.22
2018,4,1,8,45,809.5,97.0,4.25,13.15,531.0,583.83,474.61
2018,4,1,9,0,832.0,101.0,4.2,13.4,580.0,643.72,521.54
2018,4,1,9,15,851.5,102.5,4.25,13.65,624.5,698.76,563.95
2018,4,1,9,30,871.0,104.0,4.3,13.9,669.0,752.85,604.65
2018,4,1,9,45,887.0,104.5,4.3,14.1,708.0,794.15,633.76
2018,4,1,10,0,903.0,105.0,4.3,14.3,747.0,840.6,665.77
2018,4,1,10,15,911.5,107.0,4.4,14.45,778.5,880.15,693.28
2018,4,1,10,30,920.0,109.0,4.5,14.6,810.0,916.85,718.67
2018,4,1,10,45,926.0,110.0,4.6,14.75,834.0,947.25,739.54
2018,4,1,11,0,932.0,111.0,4.7,14.9,858.0,974.3,758.08
2018,4,1,11,15,936.0,112.0,4.8,14.95,874.0,995.97,773.22
2018,4,1,11,30,940.0,113.0,4.9,15.0,890.0,1013.93,785.89
2018,4,1,11,45,942.5,113.0,5.0,15.1,898.5,1025.67,794.19
2018,4,1,12,0,945.0,113.0,5.1,15.2,907.0,1033.52,799.93
2018,4,1,12,15,945.5,112.5,5.3,15.25,906.5,1034.99,802.34
2018,4,1,12,30,946.0,112.0,5.5,15.3,906.0,1032.49,802.06
2018,4,1,12,45,944.5,111.5,5.65,15.35,897.5,1024.11,797.35
2018,4,1,13,0,943.0,111.0,5.8,15.4,889.0,1011.82,789.96
2018,4,1,13,15,939.0,110.0,5.95,15.35,872.0,992.86,778.14
2018,4,1,13,30,935.0,109.0,6.1,15.3,855.0,970.21,763.66
2018,4,1,13,45,929.0,108.0,6.25,15.25,830.5,942.21,745.24
2018,4,1,14,0,923.0,107.0,6.4,15.2,806.0,910.88,724.26
2018,4,1,14,15,914.0,105.5,6.5,15.05,774.0,873.38,698.57
2018,4,1,14,30,905.0,104.0,6.6,14.9,742.0,833.09,670.56
2018,4,1,14,45,893.5,101.5,6.75,14.8,703.5,787.34,638.15
2018,4,1,15,0,882.0,99.0,6.9,14.7,665.0,739.44,602.98
2018,4,1,15,15,865.5,96.5,6.9,14.7,620.5,691.98,565.39
2018,4,1,15,30,849.0,94.0,6.9,14.7,576.0,636.81,521.08
2018,4,1,15,45,827.0,90.5,7.05,14.3,527.0,576.64,472.72
2018,4,1,16,0,805.0,87.0,7.2,13.9,478.0,516.51,422.86
2018,4,1,16,15,771.5,83.0,7.2,13.65,424.5,450.95,366.69
2018,4,1,16,30,738.0,79.0,7.2,13.4,371.0,387.39,310.72
2018,4,1,16,45,693.0,73.5,7.2,13.15,317.0,320.32,250.83
2018,4,1,17,0,648.0,68.0,7.2,12.9,263.0,257.74,193.96
2018,4,1,17,15,564.5,63.0,7.15,12.6,209.0,191.47,135.74
2018,4,1,17,30,481.0,58.0,7.1,12.3,155.0,134.77,87.81
2018,4,1,17,45,363.5,47.0,7.05,12.0,107.5,79.7,46.56
2018,4,1,18,0,246.0,36.0,7.0,11.7,60.0,37.58,19.38
2018,4,1,18,15,143.5,22.0,7.0,11.6,34.0,16.67,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.5,8.0,6.29,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.35,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,2,5,45,22.0,4.5,6.1,10.9,5.0,0.0,0.0
2018,4,2,6,0,44.0,9.0,6.2,11.1,10.0,7.08,0.0
2018,4,2,6,15,122.0,23.5,6.3,11.25,35.5,17.76,2.84
2018,4,2,6,30,200.0,38.0,6.4,11.4,61.0,41.49,23.0
2018,4,2,6,45,161.0,57.0,6.55,11.6,81.5,66.39,43.8
2018,4,2,7,0,122.0,76.0,6.7,11.8,102.0,84.73,61.74
2018,4,2,7,15,198.5,93.0,6.7,11.95,149.5,130.1,98.81
2018,4,2,7,30,275.0,110.0,6.7,12.1,197.0,181.99,142.61
2018,4,2,7,45,319.0,127.0,6.75,12.3,245.0,231.28,185.59
2018,4,2,8,0,363.0,144.0,6.8,12.5,293.0,294.14,239.67
2018,4,2,8,15,377.5,163.5,6.7,12.65,336.0,342.23,281.02
2018,4,2,8,30,392.0,183.0,6.6,12.8,379.0,391.29,322.27
2018,4,2,8,45,389.5,204.5,6.55,13.0,415.0,421.24,347.18
2018,4,2,9,0,387.0,226.0,6.5,13.2,451.0,461.01,379.21
2018,4,2,9,15,451.5,223.0,6.45,13.35,504.0,536.21,439.67
2018,4,2,9,30,516.0,220.0,6.4,13.5,557.0,602.87,492.6
2018,4,2,9,45,657.0,179.5,6.4,13.65,633.5,703.07,572.34
2018,4,2,10,0,798.0,139.0,6.4,13.8,710.0,797.72,646.05
2018,4,2,10,15,856.0,120.0,6.3,13.9,755.5,854.94,687.04
2018,4,2,10,30,914.0,101.0,6.2,14.0,801.0,901.55,719.71
2018,4,2,10,45,920.0,102.5,6.1,14.1,825.0,932.19,740.35
2018,4,2,11,0,926.0,104.0,6.0,14.2,849.0,959.5,758.51
2018,4,2,11,15,930.0,104.5,5.9,14.3,865.0,980.46,772.01
2018,4,2,11,30,934.0,105.0,5.8,14.4,881.0,997.75,782.9
2018,4,2,11,45,936.5,105.0,5.7,14.45,889.0,1009.33,789.92
2018,4,2,12,0,939.0,105.0,5.6,14.5,897.0,1017.04,794.29
2018,4,2,12,15,939.0,105.0,5.6,14.55,896.5,1018.45,795.03
2018,4,2,12,30,939.0,105.0,5.6,14.6,896.0,1015.91,793.15
2018,4,2,12,45,937.0,104.5,5.6,14.65,887.5,1007.04,786.94
2018,4,2,13,0,935.0,104.0,5.6,14.7,879.0,994.3,778.13
2018,4,2,13,15,929.5,105.0,5.65,14.65,862.5,976.05,766.14
2018,4,2,13,30,924.0,106.0,5.7,14.6,846.0,954.19,751.62
2018,4,2,13,45,916.0,106.0,5.7,14.55,821.5,925.66,731.98
2018,4,2,14,0,908.0,106.0,5.7,14.5,797.0,893.94,710.01
2018,4,2,14,15,898.0,105.0,5.7,14.4,765.0,856.57,683.93
2018,4,2,14,30,888.0,104.0,5.7,14.3,733.0,816.53,655.72
2018,4,2,14,45,873.5,103.0,5.65,14.2,694.5,770.66,622.68
2018,4,2,15,0,859.0,102.0,5.6,14.1,656.0,729.56,591.79
2018,4,2,15,15,842.5,99.0,5.6,14.1,612.0,676.05,550.12
2018,4,2,15,30,826.0,96.0,5.6,14.1,568.0,621.46,506.68
2018,4,2,15,45,803.5,92.5,5.55,13.8,519.5,562.19,458.85
2018,4,2,16,0,781.0,89.0,5.5,13.5,471.0,503.08,409.8
2018,4,2,16,15,727.0,88.5,5.45,13.2,413.5,432.85,350.54
2018,4,2,16,30,673.0,88.0,5.4,12.9,356.0,366.72,293.35
2018,4,2,16,45,629.0,80.0,5.35,12.6,302.5,301.75,235.97
2018,4,2,17,0,585.0,72.0,5.3,12.3,249.0,241.03,181.42
2018,4,2,17,15,539.5,64.5,5.2,11.95,203.5,185.01,131.09
2018,4,2,17,30,494.0,57.0,5.1,11.6,158.0,134.03,86.72
2018,4,2,17,45,386.0,48.0,5.0,11.2,112.5,81.15,47.25
2018,4,2,18,0,278.0,39.0,4.9,10.8,67.0,39.72,21.23
2018,4,2,18,15,160.0,24.0,4.7,10.65,38.0,18.17,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.5,9.0,7.08,0.0
2018,4,2,18,45,21.0,4.5,4.3,10.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,3,5,45,13.5,4.5,3.0,9.3,5.0,0.0,0.0
2018,4,3,6,0,27.0,9.0,2.9,9.5,10.0,7.08,0.0
2018,4,3,6,15,122.5,25.5,2.95,9.75,39.0,19.23,5.82
2018,4,3,6,30,218.0,42.0,3.0,10.0,68.0,45.14,25.97
2018,4,3,6,45,268.0,55.0,3.05,10.3,103.0,78.82,50.06
2018,4,3,7,0,318.0,68.0,3.1,10.6,138.0,118.69,82.38
2018,4,3,7,15,268.0,94.0,3.05,10.85,164.0,147.01,110.69
2018,4,3,7,30,218.0,120.0,3.0,11.1,190.0,173.0,136.42
2018,4,3,7,45,441.5,110.5,2.95,11.3,283.5,267.58,212.77
2018,4,3,8,0,665.0,101.0,2.9,11.5,377.0,386.52,309.87
