Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,45,906.0,120.5,3.95,14.6,869.5,911.57,708.58
2018,4,13,11,0,911.0,122.0,3.9,14.8,892.0,936.52,724.44
2018,4,13,11,15,913.5,123.5,3.9,14.95,906.5,955.74,736.74
2018,4,13,11,30,916.0,125.0,3.9,15.1,921.0,971.32,746.59
2018,4,13,11,45,917.0,125.5,3.9,15.2,927.5,980.87,752.52
2018,4,13,12,0,918.0,126.0,3.9,15.3,934.0,986.65,756.0
2018,4,13,12,15,911.0,129.5,3.9,15.4,930.5,983.97,753.8
2018,4,13,12,30,904.0,133.0,3.9,15.5,927.0,977.52,749.18
2018,4,13,12,45,906.5,130.0,3.95,15.6,919.0,970.13,744.4
2018,4,13,13,0,909.0,127.0,4.0,15.7,911.0,958.96,737.09
2018,4,13,13,15,902.0,128.0,4.05,15.75,893.0,939.24,724.08
2018,4,13,13,30,895.0,129.0,4.1,15.8,875.0,916.13,708.77
2018,4,13,13,45,868.0,136.0,4.1,15.8,842.5,890.04,691.24
2018,4,13,14,0,841.0,143.0,4.1,15.8,810.0,849.76,663.56
2018,4,13,14,15,828.5,142.0,4.15,15.8,777.0,811.45,637.41
2018,4,13,14,30,816.0,141.0,4.2,15.8,744.0,770.84,608.37
2018,4,13,14,45,816.5,132.0,4.2,15.75,709.5,730.02,578.59
2018,4,13,15,0,817.0,123.0,4.2,15.7,675.0,686.38,546.02
2018,4,13,15,15,795.5,120.0,4.2,15.7,629.0,631.9,504.19
2018,4,13,15,30,774.0,117.0,4.2,15.7,583.0,576.95,461.04
2018,4,13,15,45,756.0,111.0,4.25,15.45,535.5,521.42,416.88
2018,4,13,16,0,738.0,105.0,4.3,15.2,488.0,464.89,370.52
2018,4,13,16,15,723.0,98.0,4.35,14.95,441.5,408.94,323.1
2018,4,13,16,30,708.0,91.0,4.4,14.7,395.0,353.18,274.34
2018,4,13,16,45,666.0,84.0,4.45,14.45,340.5,289.56,218.63
2018,4,13,17,0,624.0,77.0,4.5,14.2,286.0,229.88,165.81
2018,4,13,17,15,573.5,70.0,4.5,13.75,236.0,172.88,116.54
2018,4,13,17,30,523.0,63.0,4.5,13.3,186.0,121.5,74.86
2018,4,13,17,45,430.5,54.0,4.45,12.9,138.0,71.81,41.65
2018,4,13,18,0,338.0,45.0,4.4,12.5,90.0,36.8,26.44
2018,4,13,18,15,219.5,31.0,4.3,12.2,55.5,23.57,12.44
2018,4,13,18,30,101.0,17.0,4.2,11.9,21.0,13.38,0.0
2018,4,13,18,45,50.5,8.5,4.1,11.65,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.95,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.45,22.0,12.2,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.7,42.0,21.94,8.13
2018,4,14,6,15,299.5,41.0,2.8,10.95,83.0,31.26,21.5
2018,4,14,6,30,415.0,53.0,2.8,11.2,124.0,60.34,36.13
2018,4,14,6,45,492.0,61.5,2.85,11.5,174.5,105.15,63.74
2018,4,14,7,0,569.0,70.0,2.9,11.8,225.0,159.37,105.36
2018,4,14,7,15,620.0,76.5,2.9,12.05,278.0,214.95,152.98
2018,4,14,7,30,671.0,83.0,2.9,12.3,331.0,275.96,206.6
2018,4,14,7,45,706.5,87.5,2.85,12.55,383.5,334.82,258.84
2018,4,14,8,0,742.0,92.0,2.8,12.8,436.0,396.49,312.37
2018,4,14,8,15,768.5,96.0,2.7,13.05,487.0,456.49,363.14
2018,4,14,8,30,795.0,100.0,2.6,13.3,538.0,516.76,412.46
2018,4,14,8,45,815.5,102.5,2.5,13.55,585.0,572.95,457.02
2018,4,14,9,0,836.0,105.0,2.4,13.8,632.0,628.89,499.86
2018,4,14,9,15,853.0,106.5,2.3,14.1,675.0,680.96,538.32
2018,4,14,9,30,870.0,108.0,2.2,14.4,718.0,725.35,570.14
2018,4,14,9,45,885.0,108.0,2.15,14.65,756.0,770.92,602.11
2018,4,14,10,0,900.0,108.0,2.1,14.9,794.0,814.52,630.48
2018,4,14,10,15,908.0,109.5,2.15,15.1,824.0,851.66,654.95
2018,4,14,10,30,916.0,111.0,2.2,15.3,854.0,885.88,677.3
2018,4,14,10,45,922.0,112.0,2.2,15.5,877.0,914.82,695.47
2018,4,14,11,0,928.0,113.0,2.2,15.7,900.0,940.42,711.34
2018,4,14,11,15,931.5,114.0,2.3,15.85,915.0,960.28,724.56
2018,4,14,11,30,935.0,115.0,2.4,16.0,930.0,976.46,735.43
2018,4,14,11,45,936.0,115.5,2.45,16.1,937.0,986.11,741.68
2018,4,14,12,0,937.0,116.0,2.5,16.2,944.0,991.91,745.54
2018,4,14,12,15,938.0,115.5,2.65,16.25,943.0,992.89,747.47
2018,4,14,12,30,939.0,115.0,2.8,16.3,942.0,989.99,746.89
2018,4,14,12,45,937.5,114.0,2.95,16.3,932.5,980.44,742.03
2018,4,14,13,0,936.0,113.0,3.1,16.3,923.0,967.06,734.63
2018,4,14,13,15,932.5,112.0,3.25,16.3,905.5,948.14,723.44
2018,4,14,13,30,929.0,111.0,3.4,16.3,888.0,925.61,709.7
2018,4,14,13,45,923.5,109.5,3.55,16.25,863.0,897.39,692.04
2018,4,14,14,0,918.0,108.0,3.7,16.2,838.0,865.88,671.89
2018,4,14,14,15,910.0,106.5,3.85,16.1,806.0,829.29,648.0
2018,4,14,14,30,902.0,105.0,4.0,16.0,774.0,789.91,621.79
2018,4,14,14,45,891.5,102.5,4.15,15.95,735.5,745.21,590.23
2018,4,14,15,0,881.0,100.0,4.3,15.9,697.0,698.36,555.68
2018,4,14,15,15,865.5,97.5,4.3,15.9,653.0,646.47,515.69
2018,4,14,15,30,850.0,95.0,4.3,15.9,609.0,597.1,476.51
2018,4,14,15,45,824.5,93.0,4.55,15.55,558.5,537.46,429.67
2018,4,14,16,0,799.0,91.0,4.8,15.2,508.0,478.26,381.39
2018,4,14,16,15,774.0,87.0,4.85,14.95,457.5,418.19,330.25
2018,4,14,16,30,749.0,83.0,4.9,14.7,407.0,359.24,278.57
2018,4,14,16,45,707.5,79.0,5.0,14.4,353.5,295.23,222.14
2018,4,14,17,0,666.0,75.0,5.1,14.1,300.0,236.11,169.42
2018,4,14,17,15,573.0,70.0,5.05,13.8,239.5,170.67,114.63
2018,4,14,17,30,480.0,65.0,5.0,13.5,179.0,116.01,72.2
2018,4,14,17,45,392.5,54.5,4.95,13.2,132.5,68.38,40.39
2018,4,14,18,0,305.0,44.0,4.9,12.9,86.0,33.5,23.59
2018,4,14,18,15,192.5,30.0,4.75,12.75,52.5,22.77,12.18
2018,4,14,18,30,80.0,16.0,4.6,12.6,19.0,12.59,0.0
2018,4,14,18,45,40.0,8.0,4.5,12.45,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.45,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.6,2.0,0.0,0.0
2018,4,15,5,45,11.5,12.5,2.9,10.7,13.0,9.83,0.0
2018,4,15,6,0,15.0,23.0,3.0,10.8,24.0,17.52,6.48
2018,4,15,6,15,172.5,41.0,3.1,11.05,70.5,30.61,21.04
2018,4,15,6,30,330.0,59.0,3.2,11.3,117.0,58.31,36.59
2018,4,15,6,45,258.0,75.0,3.35,11.5,129.5,87.96,59.08
2018,4,15,7,0,186.0,91.0,3.5,11.7,142.0,105.61,76.94
2018,4,15,7,15,102.0,108.5,3.55,11.9,137.5,111.42,86.15
2018,4,15,7,30,18.0,126.0,3.6,12.1,133.0,102.19,81.49
2018,4,15,7,45,16.0,137.5,3.65,12.3,144.5,111.94,89.66
2018,4,15,8,0,14.0,149.0,3.7,12.5,156.0,121.41,97.41
2018,4,15,8,15,67.5,187.5,3.8,12.7,224.5,183.72,148.79
2018,4,15,8,30,121.0,226.0,3.9,12.9,293.0,256.96,208.64
2018,4,15,8,45,125.0,237.5,4.05,13.05,312.0,277.17,224.86
2018,4,15,9,0,129.0,249.0,4.2,13.2,331.0,297.46,241.13
2018,4,15,9,15,128.0,276.0,4.3,13.3,362.0,328.3,265.47
2018,4,15,9,30,127.0,303.0,4.4,13.4,393.0,358.96,289.33
2018,4,15,9,45,165.5,318.0,4.5,13.5,441.0,407.66,328.09
2018,4,15,10,0,204.0,333.0,4.6,13.6,489.0,458.73,368.3
2018,4,15,10,15,471.0,259.5,4.7,13.65,638.0,646.28,517.67
2018,4,15,10,30,738.0,186.0,4.8,13.7,787.0,823.17,653.76
2018,4,15,10,45,782.5,172.5,4.85,13.8,825.0,861.11,680.43
2018,4,15,11,0,827.0,159.0,4.9,13.9,863.0,905.09,711.49
2018,4,15,11,15,779.5,185.5,5.0,13.9,858.0,901.42,708.71
2018,4,15,11,30,732.0,212.0,5.1,13.9,853.0,903.57,710.54
2018,4,15,11,45,605.5,266.5,5.25,13.95,799.0,844.17,664.94
2018,4,15,12,0,479.0,321.0,5.4,14.0,745.0,776.96,613.17
2018,4,15,12,15,469.5,320.5,5.6,14.0,735.5,768.01,607.56
2018,4,15,12,30,460.0,320.0,5.8,14.0,726.0,756.67,599.85
2018,4,15,12,45,332.0,345.0,6.0,13.95,636.5,640.34,510.46
2018,4,15,13,0,204.0,370.0,6.2,13.9,547.0,525.71,420.32
2018,4,15,13,15,112.5,330.5,6.35,13.75,428.0,403.56,323.66
2018,4,15,13,30,21.0,291.0,6.5,13.6,309.0,252.82,201.67
2018,4,15,13,45,14.5,250.5,6.7,13.4,262.5,212.48,169.54
2018,4,15,14,0,8.0,210.0,6.9,13.2,216.0,172.95,137.59
2018,4,15,14,15,6.5,189.5,7.0,13.0,194.5,154.55,122.82
2018,4,15,14,30,5.0,169.0,7.1,12.8,173.0,136.38,108.13
2018,4,15,14,45,3.0,139.0,7.2,12.55,141.5,110.47,86.93
2018,4,15,15,0,1.0,109.0,7.3,12.3,110.0,85.05,65.95
2018,4,15,15,15,8.5,139.0,7.3,12.3,144.5,113.48,90.08
2018,4,15,15,30,16.0,169.0,7.3,12.3,179.0,141.44,113.73
2018,4,15,15,45,33.0,169.0,7.3,11.95,187.0,155.18,125.73
2018,4,15,16,0,50.0,169.0,7.3,11.6,195.0,160.91,130.87
2018,4,15,16,15,74.5,159.0,7.15,11.45,193.5,159.44,129.51
2018,4,15,16,30,99.0,149.0,7.0,11.3,192.0,160.6,129.86
2018,4,15,16,45,149.5,134.5,6.85,11.2,190.0,156.44,124.4
2018,4,15,17,0,200.0,120.0,6.7,11.1,188.0,149.66,115.68
2018,4,15,17,15,190.0,101.5,6.55,10.9,157.0,117.98,87.86
2018,4,15,17,30,180.0,83.0,6.4,10.7,126.0,87.63,62.1
2018,4,15,17,45,142.0,64.0,6.25,10.55,93.0,56.79,38.89
2018,4,15,18,0,104.0,45.0,6.1,10.4,60.0,33.3,23.72
2018,4,15,18,15,63.5,29.5,6.0,10.3,37.5,22.28,12.25
2018,4,15,18,30,23.0,14.0,5.9,10.2,15.0,11.02,0.0
2018,4,15,18,45,11.5,7.0,5.75,10.15,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,16,5,45,0.0,7.0,4.0,9.75,7.0,5.51,0.0
2018,4,16,6,0,0.0,14.0,4.1,9.8,14.0,10.65,2.23
2018,4,16,6,15,0.0,27.5,4.25,9.85,27.5,20.99,12.8
2018,4,16,6,30,0.0,41.0,4.4,9.9,41.0,31.36,21.36
2018,4,16,6,45,2.0,50.5,4.6,9.9,51.0,38.86,28.04
2018,4,16,7,0,4.0,60.0,4.8,9.9,61.0,46.61,34.8
2018,4,16,7,15,30.5,82.0,4.9,9.9,93.5,71.28,55.14
2018,4,16,7,30,57.0,104.0,5.0,9.9,126.0,98.56,77.96
2018,4,16,7,45,94.0,141.5,5.05,9.9,183.5,150.58,121.83
2018,4,16,8,0,131.0,179.0,5.1,9.9,241.0,203.63,166.47
2018,4,16,8,15,309.5,181.5,5.2,9.9,349.0,303.86,249.44
2018,4,16,8,30,488.0,184.0,5.3,9.9,457.0,426.17,350.4
2018,4,16,8,45,340.0,221.0,5.35,9.95,419.0,392.48,323.56
2018,4,16,9,0,192.0,258.0,5.4,10.0,381.0,343.06,282.45
2018,4,16,9,15,243.5,256.0,5.4,10.0,422.0,397.03,327.03
2018,4,16,9,30,295.0,254.0,5.4,10.0,463.0,443.67,365.27
2018,4,16,9,45,420.5,259.0,5.4,10.05,573.5,569.2,466.13
2018,4,16,10,0,546.0,264.0,5.4,10.1,684.0,688.63,559.85
2018,4,16,10,15,496.0,295.0,5.4,10.1,687.5,696.62,563.98
2018,4,16,10,30,446.0,326.0,5.4,10.1,691.0,699.41,564.44
2018,4,16,10,45,337.0,357.0,5.35,10.15,637.0,632.38,510.29
2018,4,16,11,0,228.0,388.0,5.3,10.2,583.0,574.4,462.43
2018,4,16,11,15,125.0,314.0,5.3,10.15,421.0,400.56,324.78
2018,4,16,11,30,22.0,240.0,5.3,10.1,259.0,224.44,180.65
2018,4,16,11,45,86.0,224.5,5.3,10.1,300.5,285.23,232.65
2018,4,16,12,0,150.0,209.0,5.3,10.1,342.0,344.49,282.49
2018,4,16,12,15,218.0,247.5,5.3,10.05,441.0,444.59,363.72
2018,4,16,12,30,286.0,286.0,5.3,10.0,540.0,543.08,441.99
2018,4,16,12,45,183.0,239.0,5.35,10.0,401.0,401.35,328.15
2018,4,16,13,0,80.0,192.0,5.4,10.0,262.0,247.54,202.01
2018,4,16,13,15,245.0,271.0,5.5,10.0,478.5,480.03,392.98
2018,4,16,13,30,410.0,350.0,5.6,10.0,695.0,705.81,569.74
2018,4,16,13,45,605.5,257.5,5.65,10.0,750.5,778.65,629.63
2018,4,16,14,0,801.0,165.0,5.7,10.0,806.0,828.12,671.81
2018,4,16,14,15,833.0,142.5,5.85,9.95,786.0,805.95,656.49
2018,4,16,14,30,865.0,120.0,6.0,9.9,766.0,777.91,636.57
2018,4,16,14,45,696.5,171.5,6.1,9.9,675.0,676.21,555.19
2018,4,16,15,0,528.0,223.0,6.2,9.9,584.0,572.45,471.26
2018,4,16,15,15,619.0,180.0,6.2,9.9,577.0,569.94,470.09
2018,4,16,15,30,710.0,137.0,6.2,9.9,570.0,551.14,454.64
2018,4,16,15,45,471.0,175.5,6.35,9.85,453.0,415.88,343.13
2018,4,16,16,0,232.0,214.0,6.5,9.8,336.0,299.41,246.52
2018,4,16,16,15,373.0,167.0,6.5,9.75,340.5,310.23,253.33
2018,4,16,16,30,514.0,120.0,6.5,9.7,345.0,296.24,236.61
2018,4,16,16,45,535.5,102.0,6.45,9.6,310.0,258.75,200.48
2018,4,16,17,0,557.0,84.0,6.4,9.5,275.0,213.0,156.68
2018,4,16,17,15,520.0,73.5,6.25,9.4,228.0,160.03,109.72
2018,4,16,17,30,483.0,63.0,6.1,9.3,181.0,111.18,69.43
2018,4,16,17,45,401.0,53.5,5.95,9.2,135.5,65.1,38.98
2018,4,16,18,0,319.0,44.0,5.8,9.1,90.0,35.66,25.99
2018,4,16,18,15,210.5,31.0,5.65,9.0,56.0,23.58,13.67
2018,4,16,18,30,102.0,18.0,5.5,8.9,22.0,13.65,0.0
2018,4,16,18,45,51.0,9.0,5.4,8.8,11.0,7.08,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,8.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.65,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.9,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,8.15,29.0,14.56,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.4,54.0,26.5,14.97
2018,4,17,6,15,379.5,42.0,2.65,8.6,98.5,34.52,24.92
2018,4,17,6,30,492.0,52.0,2.6,8.8,143.0,60.8,35.99
2018,4,17,6,45,561.0,59.5,2.6,9.05,194.5,108.44,64.58
2018,4,17,7,0,630.0,67.0,2.6,9.3,246.0,164.32,107.73
2018,4,17,7,15,676.0,72.5,2.5,9.5,300.0,221.19,156.96
2018,4,17,7,30,722.0,78.0,2.4,9.7,354.0,282.74,211.69
2018,4,17,7,45,754.0,83.0,2.3,9.9,408.0,344.76,267.04
2018,4,17,8,0,786.0,88.0,2.2,10.1,462.0,407.4,321.71
2018,4,17,8,15,810.0,91.5,2.1,10.35,513.0,466.97,372.34
2018,4,17,8,30,834.0,95.0,2.0,10.6,564.0,527.24,421.7
2018,4,17,8,45,851.5,98.0,1.9,10.9,611.5,583.74,466.31
2018,4,17,9,0,869.0,101.0,1.8,11.2,659.0,639.63,508.74
2018,4,17,9,15,882.5,103.5,1.65,11.45,701.5,686.22,542.65
2018,4,17,9,30,896.0,106.0,1.5,11.7,744.0,735.56,577.09
2018,4,17,9,45,906.5,107.5,1.35,11.95,780.5,779.88,606.55
2018,4,17,10,0,917.0,109.0,1.2,12.2,817.0,821.83,631.83
2018,4,17,10,15,923.5,111.5,1.05,12.4,847.0,858.91,653.02
2018,4,17,10,30,930.0,114.0,0.9,12.6,877.0,892.94,671.49
2018,4,17,10,45,934.5,115.5,0.75,12.8,899.5,921.11,685.5
2018,4,17,11,0,939.0,117.0,0.6,13.0,922.0,945.81,696.83
2018,4,17,11,15,942.5,117.5,0.6,13.15,937.0,965.1,707.9
2018,4,17,11,30,946.0,118.0,0.6,13.3,952.0,980.68,716.74
2018,4,17,11,45,947.5,119.0,0.6,13.45,959.0,991.12,722.44
2018,4,17,12,0,949.0,120.0,0.6,13.6,966.0,997.68,725.87
2018,4,17,12,15,947.0,120.5,0.7,13.7,963.5,996.66,727.13
2018,4,17,12,30,945.0,121.0,0.8,13.8,961.0,991.74,726.08
2018,4,17,12,45,872.5,152.5,0.95,13.9,922.0,962.05,710.14
2018,4,17,13,0,800.0,184.0,1.1,14.0,883.0,915.35,682.88
2018,4,17,13,15,862.5,153.5,1.3,14.0,893.5,928.75,696.08
2018,4,17,13,30,925.0,123.0,1.5,14.0,904.0,923.66,696.07
2018,4,17,13,45,915.0,123.5,1.7,14.0,877.5,893.61,679.2
2018,4,17,14,0,905.0,124.0,1.9,14.0,851.0,860.53,659.97
2018,4,17,14,15,896.5,122.0,2.2,13.95,818.5,823.52,638.38
2018,4,17,14,30,888.0,120.0,2.5,13.9,786.0,783.79,613.72
2018,4,17,14,45,876.5,117.5,2.8,13.85,747.0,745.99,587.96
2018,4,17,15,0,865.0,115.0,3.1,13.8,708.0,698.2,553.88
2018,4,17,15,15,849.0,112.0,3.1,13.8,663.5,645.38,513.51
2018,4,17,15,30,833.0,109.0,3.1,13.8,619.0,591.47,471.26
2018,4,17,15,45,812.0,105.0,3.6,13.55,569.5,533.26,426.07
2018,4,17,16,0,791.0,101.0,4.1,13.3,520.0,475.1,378.81
2018,4,17,16,15,746.5,97.5,4.3,13.1,461.5,407.25,321.94
2018,4,17,16,30,702.0,94.0,4.5,12.9,403.0,343.22,266.68
2018,4,17,16,45,677.5,86.5,4.7,12.65,353.5,285.35,214.97
2018,4,17,17,0,653.0,79.0,4.9,12.4,304.0,229.34,164.37
2018,4,17,17,15,594.0,71.5,4.95,12.05,250.0,169.42,113.04
2018,4,17,17,30,535.0,64.0,5.0,11.7,196.0,116.16,70.9
2018,4,17,17,45,446.5,55.0,5.05,11.35,147.0,67.17,39.69
2018,4,17,18,0,358.0,46.0,5.1,11.0,98.0,37.5,27.45
2018,4,17,18,15,237.0,33.5,5.05,10.8,62.0,25.49,15.36
2018,4,17,18,30,116.0,21.0,5.0,10.6,26.0,15.87,0.0
2018,4,17,18,45,58.0,10.5,4.95,10.35,13.0,8.26,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,9.3,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.4,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.5,2.3,9.5,9.5,7.47,0.0
2018,4,18,6,0,0.0,16.0,2.3,9.6,16.0,12.17,4.1
2018,4,18,6,15,0.0,25.5,2.25,9.75,25.5,19.44,11.57
2018,4,18,6,30,0.0,35.0,2.2,9.9,35.0,26.72,17.46
2018,4,18,6,45,0.0,37.5,2.15,10.05,37.5,28.62,19.3
2018,4,18,7,0,0.0,40.0,2.1,10.2,40.0,30.54,21.02
2018,4,18,7,15,0.0,58.0,2.05,10.25,58.0,44.42,33.06
2018,4,18,7,30,0.0,76.0,2.0,10.3,76.0,58.34,44.98
2018,4,18,7,45,0.0,91.0,1.9,10.35,91.0,69.97,54.79
2018,4,18,8,0,0.0,106.0,1.8,10.4,106.0,81.72,64.57
2018,4,18,8,15,0.5,120.5,1.85,10.55,121.0,93.4,74.17
2018,4,18,8,30,1.0,135.0,1.9,10.7,136.0,105.23,83.81
2018,4,18,8,45,11.0,180.5,1.9,10.8,188.0,147.39,118.67
2018,4,18,9,0,21.0,226.0,1.9,10.9,240.0,191.21,154.32
2018,4,18,9,15,44.5,267.0,1.95,11.05,298.5,252.03,203.36
2018,4,18,9,30,68.0,308.0,2.0,11.2,357.0,307.25,247.06
2018,4,18,9,45,126.0,339.5,2.05,11.35,435.5,395.09,316.22
2018,4,18,10,0,184.0,371.0,2.1,11.5,514.0,474.48,377.29
2018,4,18,10,15,139.5,380.0,2.25,11.6,490.5,454.83,360.72
2018,4,18,10,30,95.0,389.0,2.4,11.7,467.0,415.76,329.74
2018,4,18,10,45,90.0,399.0,2.5,11.8,474.5,423.88,335.77
2018,4,18,11,0,85.0,409.0,2.6,11.9,482.0,431.39,341.09
2018,4,18,11,15,67.0,394.5,2.75,12.0,452.5,403.82,319.42
2018,4,18,11,30,49.0,380.0,2.9,12.1,423.0,375.35,297.05
2018,4,18,11,45,38.5,363.0,3.05,12.2,397.0,350.74,277.78
2018,4,18,12,0,28.0,346.0,3.2,12.3,371.0,325.76,258.09
2018,4,18,12,15,40.5,371.5,3.3,12.4,407.5,360.79,285.8
2018,4,18,12,30,53.0,397.0,3.4,12.5,444.0,395.65,313.0
2018,4,18,12,45,66.5,406.5,3.5,12.55,465.0,416.02,329.13
2018,4,18,13,0,80.0,416.0,3.6,12.6,486.0,435.73,344.77
2018,4,18,13,15,137.0,411.0,3.6,12.6,528.0,496.66,393.09
2018,4,18,13,30,194.0,406.0,3.6,12.6,570.0,536.7,425.0
2018,4,18,13,45,295.5,358.0,3.6,12.6,600.0,586.72,465.58
2018,4,18,14,0,397.0,310.0,3.6,12.6,630.0,628.98,499.7
2018,4,18,14,15,605.5,227.5,3.6,12.55,693.5,706.44,561.85
2018,4,18,14,30,814.0,145.0,3.6,12.5,757.0,757.47,603.0
2018,4,18,14,45,866.0,118.5,3.6,12.45,740.5,736.37,587.63
2018,4,18,15,0,918.0,92.0,3.6,12.4,724.0,702.63,562.8
2018,4,18,15,15,904.5,90.0,3.6,12.4,679.5,651.07,522.62
2018,4,18,15,30,891.0,88.0,3.6,12.4,635.0,598.05,480.3
2018,4,18,15,45,873.0,84.5,3.55,12.2,585.5,540.11,433.16
2018,4,18,16,0,855.0,81.0,3.5,12.0,536.0,483.19,385.32
2018,4,18,16,15,830.5,77.0,3.45,11.85,483.0,420.86,331.72
2018,4,18,16,30,806.0,73.0,3.4,11.7,430.0,359.52,277.45
2018,4,18,16,45,769.0,69.0,3.3,11.55,375.0,295.81,220.47
2018,4,18,17,0,732.0,65.0,3.2,11.4,320.0,235.22,165.94
2018,4,18,17,15,640.5,62.0,3.1,11.1,258.0,167.27,109.15
2018,4,18,17,30,549.0,59.0,3.0,10.8,196.0,111.72,66.83
2018,4,18,17,45,447.0,52.0,2.9,10.5,146.0,63.19,37.01
2018,4,18,18,0,345.0,45.0,2.8,10.2,96.0,36.53,26.76
2018,4,18,18,15,240.0,32.0,2.75,9.95,61.0,24.44,14.78
2018,4,18,18,30,135.0,19.0,2.7,9.7,26.0,14.46,0.0
2018,4,18,18,45,67.5,9.5,2.65,9.45,13.0,7.47,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.5,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.9,6.0,4.72,0.0
2018,4,19,5,45,184.5,19.0,3.2,9.25,34.0,15.73,0.0
2018,4,19,6,0,326.0,32.0,3.3,9.6,62.0,26.54,16.07
2018,4,19,6,15,428.5,40.5,3.5,9.9,107.0,33.44,23.97
2018,4,19,6,30,531.0,49.0,3.7,10.2,152.0,58.52,33.64
2018,4,19,6,45,591.5,56.5,3.85,10.5,203.5,107.45,62.38
2018,4,19,7,0,652.0,64.0,4.0,10.8,255.0,163.49,105.56
2018,4,19,7,15,694.0,69.5,4.1,11.0,308.5,220.48,154.99
2018,4,19,7,30,736.0,75.0,4.2,11.2,362.0,283.46,211.31
2018,4,19,7,45,765.0,79.0,4.25,11.4,414.5,342.36,264.75
2018,4,19,8,0,794.0,83.0,4.3,11.6,467.0,403.18,318.92
2018,4,19,8,15,817.0,86.0,4.35,11.85,517.5,461.93,370.17
2018,4,19,8,30,840.0,89.0,4.4,12.1,568.0,521.23,420.42
2018,4,19,8,45,857.0,92.5,4.4,12.3,615.5,577.93,467.14
2018,4,19,9,0,874.0,96.0,4.4,12.5,663.0,629.97,509.01
2018,4,19,9,15,887.5,98.0,4.4,12.7,705.5,680.41,548.49
2018,4,19,9,30,901.0,100.0,4.4,12.9,748.0,729.22,585.73
2018,4,19,9,45,911.5,102.0,4.35,13.15,785.0,773.95,618.65
2018,4,19,10,0,922.0,104.0,4.3,13.4,822.0,816.31,647.65
2018,4,19,10,15,930.5,105.5,4.3,13.55,852.5,853.99,673.42
2018,4,19,10,30,939.0,107.0,4.3,13.7,883.0,888.72,696.9
2018,4,19,10,45,900.0,129.0,4.3,13.9,888.5,898.84,702.59
2018,4,19,11,0,861.0,151.0,4.3,14.1,894.0,916.68,714.02
2018,4,19,11,15,890.0,139.5,4.45,14.2,918.5,932.78,725.75
2018,4,19,11,30,919.0,128.0,4.6,14.3,943.0,959.72,745.24
2018,4,19,11,45,932.0,122.5,4.75,14.4,954.0,974.26,755.98
2018,4,19,12,0,945.0,117.0,4.9,14.5,965.0,985.1,764.31
2018,4,19,12,15,791.5,183.5,5.1,14.55,893.0,921.29,720.18
2018,4,19,12,30,638.0,250.0,5.3,14.6,821.0,849.75,667.83
2018,4,19,12,45,687.0,230.5,5.5,14.6,839.5,870.46,685.63
2018,4,19,13,0,736.0,211.0,5.7,14.6,858.0,886.66,699.65
2018,4,19,13,15,765.0,195.0,5.85,14.6,855.5,883.78,699.03
2018,4,19,13,30,794.0,179.0,6.0,14.6,853.0,869.1,689.62
2018,4,19,13,45,824.5,160.0,6.1,14.55,842.5,857.22,682.24
2018,4,19,14,0,855.0,141.0,6.2,14.5,832.0,840.03,670.96
2018,4,19,14,15,882.0,124.5,6.2,14.45,813.0,808.19,648.31
2018,4,19,14,30,909.0,108.0,6.2,14.4,794.0,781.86,629.72
2018,4,19,14,45,896.5,106.0,6.2,14.3,754.0,736.15,594.67
2018,4,19,15,0,884.0,104.0,6.2,14.2,714.0,688.44,557.44
2018,4,19,15,15,869.0,101.0,6.2,14.2,669.5,640.86,519.17
2018,4,19,15,30,854.0,98.0,6.2,14.2,625.0,586.84,475.05
2018,4,19,15,45,832.0,96.0,6.1,13.95,576.0,529.27,427.22
2018,4,19,16,0,810.0,94.0,6.0,13.7,527.0,471.78,378.19
2018,4,19,16,15,779.5,91.0,5.9,13.5,474.0,410.32,324.75
2018,4,19,16,30,749.0,88.0,5.8,13.3,421.0,350.55,271.57
2018,4,19,16,45,708.0,83.5,5.7,13.05,367.0,286.73,214.67
2018,4,19,17,0,667.0,79.0,5.6,12.8,313.0,227.99,162.11
2018,4,19,17,15,608.5,73.5,5.5,12.45,259.5,169.43,112.12
2018,4,19,17,30,550.0,68.0,5.4,12.1,206.0,117.38,71.6
2018,4,19,17,45,461.5,59.5,5.25,11.75,156.5,68.42,41.54
2018,4,19,18,0,373.0,51.0,5.1,11.4,107.0,41.65,31.15
2018,4,19,18,15,250.5,37.0,4.85,11.15,68.5,28.08,17.89
2018,4,19,18,30,128.0,23.0,4.6,10.9,30.0,17.37,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.7,15.0,9.05,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,5,15,16.0,3.0,2.65,9.7,3.0,0.0,0.0
2018,4,20,5,30,32.0,6.0,2.6,10.0,6.0,4.72,0.0
2018,4,20,5,45,119.0,19.0,2.6,10.3,29.0,14.42,0.0
2018,4,20,6,0,206.0,32.0,2.6,10.6,52.0,24.3,14.51
2018,4,20,6,15,318.0,45.0,2.6,10.85,97.5,34.33,24.74
2018,4,20,6,30,430.0,58.0,2.6,11.1,143.0,61.43,38.4
2018,4,20,6,45,349.0,77.0,2.6,11.35,159.5,96.11,62.64
2018,4,20,7,0,268.0,96.0,2.6,11.6,176.0,120.63,85.98
2018,4,20,7,15,234.0,119.5,2.55,11.9,199.0,150.64,113.79
2018,4,20,7,30,200.0,143.0,2.5,12.2,222.0,176.72,138.15
2018,4,20,7,45,239.0,161.0,2.45,12.5,268.0,219.23,173.6
2018,4,20,8,0,278.0,179.0,2.4,12.8,314.0,266.02,212.37
2018,4,20,8,15,371.5,177.0,2.45,13.05,378.0,333.04,266.73
2018,4,20,8,30,465.0,175.0,2.5,13.3,442.0,401.63,321.99
2018,4,20,8,45,594.5,159.5,2.55,13.6,529.0,492.5,393.84
2018,4,20,9,0,724.0,144.0,2.6,13.9,616.0,587.85,467.68
2018,4,20,9,15,803.0,124.5,2.65,14.1,679.0,653.82,518.24
2018,4,20,9,30,882.0,105.0,2.7,14.3,742.0,718.67,567.32
2018,4,20,9,45,897.0,104.0,2.75,14.55,779.0,763.04,599.57
2018,4,20,10,0,912.0,103.0,2.8,14.8,816.0,805.38,628.62
2018,4,20,10,15,919.0,104.5,2.85,14.95,845.5,841.44,652.88
2018,4,20,10,30,926.0,106.0,2.9,15.1,875.0,874.5,674.94
2018,4,20,10,45,931.5,106.5,3.0,15.3,897.0,902.17,693.41
2018,4,20,11,0,937.0,107.0,3.1,15.5,919.0,926.46,709.58
2018,4,20,11,15,940.0,107.5,3.1,15.65,933.0,945.01,721.24
2018,4,20,11,30,943.0,108.0,3.1,15.8,947.0,959.86,730.47
2018,4,20,11,45,920.5,120.0,3.15,15.9,943.5,958.57,729.3
2018,4,20,12,0,898.0,132.0,3.2,16.0,940.0,952.95,725.43
2018,4,20,12,15,908.0,126.5,3.3,16.05,942.0,957.25,729.03
2018,4,20,12,30,918.0,121.0,3.4,16.1,944.0,957.75,730.02
2018,4,20,12,45,830.0,155.0,3.55,16.1,893.5,916.75,702.91
2018,4,20,13,0,742.0,189.0,3.7,16.1,843.0,867.96,670.27
2018,4,20,13,15,744.0,186.5,3.85,16.05,831.0,854.25,662.29
2018,4,20,13,30,746.0,184.0,4.0,16.0,819.0,837.3,651.53
2018,4,20,13,45,771.5,169.0,4.2,15.9,809.5,818.46,640.11
2018,4,20,14,0,797.0,154.0,4.4,15.8,800.0,802.65,630.93
2018,4,20,14,15,853.0,127.0,4.55,15.65,794.0,794.03,626.99
2018,4,20,14,30,909.0,100.0,4.7,15.5,788.0,771.19,612.48
2018,4,20,14,45,898.0,98.0,4.85,15.35,749.5,726.58,579.84
2018,4,20,15,0,887.0,96.0,5.0,15.2,711.0,679.87,544.77
2018,4,20,15,15,863.0,97.0,5.0,15.2,664.0,626.2,502.43
2018,4,20,15,30,839.0,98.0,5.0,15.2,617.0,575.41,461.26
2018,4,20,15,45,821.0,94.0,5.2,14.7,569.0,518.84,415.86
2018,4,20,16,0,803.0,90.0,5.4,14.2,521.0,462.03,368.6
2018,4,20,16,15,787.0,84.5,5.45,13.95,472.5,404.69,318.75
2018,4,20,16,30,771.0,79.0,5.5,13.7,424.0,347.5,267.62
2018,4,20,16,45,736.5,74.5,5.5,13.45,371.0,286.32,212.7
2018,4,20,17,0,702.0,70.0,5.5,13.2,318.0,228.02,160.24
2018,4,20,17,15,651.0,64.5,5.4,12.85,265.0,166.88,107.81
2018,4,20,17,30,600.0,59.0,5.3,12.5,212.0,113.4,66.21
2018,4,20,17,45,491.0,53.0,5.2,12.15,159.0,62.85,36.7
2018,4,20,18,0,382.0,47.0,5.1,11.8,106.0,38.32,28.21
2018,4,20,18,15,222.5,33.5,4.9,11.55,64.5,25.47,15.83
2018,4,20,18,30,63.0,20.0,4.7,11.3,23.0,15.1,0.0
2018,4,20,18,45,31.5,10.0,4.55,11.05,11.5,7.87,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.5,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.8,8.0,6.29,0.0
2018,4,21,5,45,174.5,21.5,3.0,10.15,36.5,16.39,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.5,65.0,28.84,18.59
2018,4,21,6,15,395.0,45.0,2.9,10.7,109.5,36.81,27.0
2018,4,21,6,30,492.0,55.0,2.8,10.9,154.0,60.58,36.78
2018,4,21,6,45,561.0,61.5,2.75,11.15,206.0,106.93,63.27
2018,4,21,7,0,630.0,68.0,2.7,11.4,258.0,161.43,104.35
2018,4,21,7,15,675.0,73.0,2.55,11.65,311.5,217.14,151.86
2018,4,21,7,30,720.0,78.0,2.4,11.9,365.0,279.27,206.38
2018,4,21,7,45,752.5,82.0,2.25,12.1,418.0,338.22,258.63
2018,4,21,8,0,785.0,86.0,2.1,12.3,471.0,399.5,311.66
2018,4,21,8,15,808.0,89.0,1.95,12.6,521.5,457.55,360.52
2018,4,21,8,30,831.0,92.0,1.8,12.9,572.0,516.17,407.97
2018,4,21,8,45,849.5,94.0,1.7,13.2,618.5,571.58,451.37
2018,4,21,9,0,868.0,96.0,1.6,13.5,665.0,622.6,489.96
2018,4,21,9,15,882.0,97.5,1.5,13.85,707.0,672.39,526.05
2018,4,21,9,30,896.0,99.0,1.4,14.2,749.0,720.6,559.66
2018,4,21,9,45,907.0,99.5,1.3,14.6,784.5,763.86,588.46
2018,4,21,10,0,918.0,100.0,1.2,15.0,820.0,804.78,613.41
2018,4,21,10,15,925.0,101.0,1.15,15.4,849.0,840.44,634.64
2018,4,21,10,30,932.0,102.0,1.1,15.8,878.0,873.09,653.56
2018,4,21,10,45,937.0,103.0,1.0,16.25,900.0,900.87,668.04
2018,4,21,11,0,942.0,104.0,0.9,16.7,922.0,925.21,680.02
2018,4,21,11,15,945.0,104.5,1.0,17.0,936.5,943.76,692.21
2018,4,21,11,30,948.0,105.0,1.1,17.3,951.0,958.6,702.14
2018,4,21,11,45,949.0,105.5,1.2,17.6,957.0,967.85,708.57
2018,4,21,12,0,950.0,106.0,1.3,17.9,963.0,973.24,712.65
2018,4,21,12,15,949.5,106.0,1.55,17.95,961.5,972.92,716.09
2018,4,21,12,30,949.0,106.0,1.8,18.0,960.0,968.71,716.75
2018,4,21,12,45,947.0,105.5,2.05,18.05,950.0,958.83,713.42
2018,4,21,13,0,945.0,105.0,2.3,18.1,940.0,945.14,707.32
2018,4,21,13,15,941.0,105.0,2.5,18.0,922.5,926.44,697.54
2018,4,21,13,30,937.0,105.0,2.7,17.9,905.0,904.15,685.13
2018,4,21,13,45,930.5,104.0,2.95,17.85,879.5,875.38,668.23
2018,4,21,14,0,924.0,103.0,3.2,17.8,854.0,843.39,648.71
2018,4,21,14,15,915.0,102.5,3.35,17.65,822.0,806.91,625.3
2018,4,21,14,30,906.0,102.0,3.5,17.5,790.0,767.74,599.38
2018,4,21,14,45,889.0,103.0,3.65,17.35,750.0,721.94,566.55
2018,4,21,15,0,872.0,104.0,3.8,17.2,710.0,674.51,531.59
2018,4,21,15,15,862.5,99.5,3.8,17.2,667.5,625.24,493.65
2018,4,21,15,30,853.0,95.0,3.8,17.2,625.0,577.38,455.66
2018,4,21,15,45,828.0,94.0,4.0,16.85,575.5,519.52,409.86
2018,4,21,16,0,803.0,93.0,4.2,16.5,526.0,462.04,362.81
2018,4,21,16,15,777.0,89.5,4.25,16.15,475.0,402.59,312.55
2018,4,21,16,30,751.0,86.0,4.3,15.8,424.0,344.37,261.88
2018,4,21,16,45,716.0,81.5,4.35,15.5,371.5,282.37,207.42
2018,4,21,17,0,681.0,77.0,4.4,15.2,319.0,224.89,156.62
2018,4,21,17,15,631.0,70.5,4.4,14.75,266.0,166.52,107.39
2018,4,21,17,30,581.0,64.0,4.4,14.3,213.0,113.62,66.93
2018,4,21,17,45,504.5,55.5,4.4,13.8,163.5,63.81,37.67
2018,4,21,18,0,428.0,47.0,4.4,13.3,114.0,38.57,28.3
2018,4,21,18,15,304.0,35.5,4.3,13.0,74.0,29.17,18.97
2018,4,21,18,30,180.0,24.0,4.2,12.7,34.0,18.25,0.0
2018,4,21,18,45,90.0,12.0,4.1,12.4,17.0,9.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,22,5,15,12.5,4.0,2.85,9.65,4.0,0.0,0.0
2018,4,22,5,30,25.0,8.0,2.9,10.0,8.0,6.29,0.0
2018,4,22,5,45,97.5,23.0,2.95,10.3,32.0,17.24,0.0
2018,4,22,6,0,170.0,38.0,3.0,10.6,56.0,28.45,18.5
2018,4,22,6,15,242.0,53.5,3.05,10.9,94.5,39.82,29.7
2018,4,22,6,30,314.0,69.0,3.1,11.2,133.0,61.72,41.42
2018,4,22,6,45,306.5,87.5,3.15,11.45,165.0,98.63,66.7
2018,4,22,7,0,299.0,106.0,3.2,11.7,197.0,132.12,94.32
2018,4,22,7,15,442.5,108.5,3.05,11.95,272.0,190.48,138.79
2018,4,22,7,30,586.0,111.0,2.9,12.2,347.0,266.91,200.38
2018,4,22,7,45,599.5,122.5,2.75,12.5,392.0,318.83,246.3
2018,4,22,8,0,613.0,134.0,2.6,12.8,437.0,371.31,291.69
2018,4,22,8,15,602.5,149.5,2.45,13.05,473.0,416.71,330.38
2018,4,22,8,30,592.0,165.0,2.3,13.3,509.0,459.69,365.62
2018,4,22,8,45,635.5,165.5,2.15,13.6,561.5,517.23,410.68
2018,4,22,9,0,679.0,166.0,2.0,13.9,614.0,577.03,455.97
2018,4,22,9,15,772.0,148.0,2.0,14.15,687.0,653.53,513.57
2018,4,22,9,30,865.0,130.0,2.0,14.4,760.0,732.42,571.42
2018,4,22,9,45,798.5,163.0,1.95,14.65,766.5,748.77,580.9
2018,4,22,10,0,732.0,196.0,1.9,14.9,773.0,763.25,588.9
2018,4,22,10,15,672.5,233.5,1.95,15.25,778.0,774.88,595.19
2018,4,22,10,30,613.0,271.0,2.0,15.6,783.0,779.06,596.07
2018,4,22,10,45,574.5,297.5,2.0,15.9,787.0,784.49,597.99
2018,4,22,11,0,536.0,324.0,2.0,16.2,791.0,788.68,598.88
2018,4,22,11,15,506.5,342.5,2.05,16.45,789.5,789.72,598.41
2018,4,22,11,30,477.0,361.0,2.1,16.7,788.0,787.4,595.63
2018,4,22,11,45,535.5,340.5,2.2,16.95,823.0,827.04,624.44
2018,4,22,12,0,594.0,320.0,2.3,17.2,858.0,864.31,651.05
2018,4,22,12,15,658.0,283.5,2.4,17.4,878.0,891.69,671.35
2018,4,22,12,30,722.0,247.0,2.5,17.6,898.0,914.63,688.71
2018,4,22,12,45,821.5,191.0,2.6,17.75,924.5,935.8,704.78
2018,4,22,13,0,921.0,135.0,2.7,17.9,951.0,948.24,713.81
2018,4,22,13,15,924.5,130.5,2.8,17.9,936.0,932.38,704.28
2018,4,22,13,30,928.0,126.0,2.9,17.9,921.0,912.69,692.38
2018,4,22,13,45,930.0,120.5,3.05,17.95,898.0,887.05,676.58
2018,4,22,14,0,932.0,115.0,3.2,18.0,875.0,857.7,658.07
2018,4,22,14,15,920.0,115.0,3.3,18.0,841.0,819.14,632.69
2018,4,22,14,30,908.0,115.0,3.4,18.0,807.0,778.04,604.5
2018,4,22,14,45,897.5,113.0,3.5,17.95,768.5,733.87,572.77
2018,4,22,15,0,887.0,111.0,3.6,17.9,730.0,687.54,538.61
2018,4,22,15,15,872.0,108.5,3.6,17.9,685.5,640.58,502.49
2018,4,22,15,30,857.0,106.0,3.6,17.9,641.0,587.04,460.57
2018,4,22,15,45,835.5,103.5,3.6,17.7,591.5,529.29,414.59
2018,4,22,16,0,814.0,101.0,3.6,17.5,542.0,471.57,367.24
2018,4,22,16,15,785.5,97.0,3.7,17.2,489.0,410.08,315.87
2018,4,22,16,30,757.0,93.0,3.8,16.9,436.0,348.56,263.08
2018,4,22,16,45,718.5,88.0,3.85,16.55,381.0,286.36,209.04
2018,4,22,17,0,680.0,83.0,3.9,16.2,326.0,227.53,157.77
2018,4,22,17,15,618.5,76.5,3.95,15.65,270.5,167.44,108.18
2018,4,22,17,30,557.0,70.0,4.0,15.1,215.0,114.25,68.46
2018,4,22,17,45,461.0,61.5,4.0,14.5,163.0,65.41,40.54
2018,4,22,18,0,365.0,53.0,4.0,13.9,111.0,40.31,29.79
2018,4,22,18,15,250.5,39.5,3.95,13.55,72.5,29.9,19.67
2018,4,22,18,30,136.0,26.0,3.9,13.2,34.0,19.6,1.49
2018,4,22,18,45,68.0,13.0,3.85,12.85,17.0,10.23,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,11.25,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.4,7.0,5.51,0.0
2018,4,23,5,45,44.5,22.5,0.95,11.55,27.0,16.92,0.24
2018,4,23,6,0,80.0,38.0,0.9,11.7,47.0,28.31,18.54
2018,4,23,6,15,114.0,57.0,0.8,11.95,77.0,41.49,31.17
2018,4,23,6,30,148.0,76.0,0.7,12.2,107.0,60.25,43.33
2018,4,23,6,45,207.0,94.0,0.65,12.4,150.5,91.84,64.72
2018,4,23,7,0,266.0,112.0,0.6,12.6,194.0,130.84,93.97
2018,4,23,7,15,323.0,125.5,0.5,12.95,243.5,173.11,127.43
2018,4,23,7,30,380.0,139.0,0.4,13.3,293.0,226.68,170.81
2018,4,23,7,45,453.0,145.5,0.3,13.6,353.5,282.55,215.45
2018,4,23,8,0,526.0,152.0,0.2,13.9,414.0,345.84,265.3
2018,4,23,8,15,544.0,161.5,0.25,14.2,456.5,394.0,304.01
2018,4,23,8,30,562.0,171.0,0.3,14.5,499.0,442.89,342.33
2018,4,23,8,45,616.5,172.5,0.35,14.8,558.5,511.11,393.68
2018,4,23,9,0,671.0,174.0,0.4,15.1,618.0,577.44,442.24
