Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,15,738.5,159.0,0.45,15.55,676.0,640.12,487.18
2018,4,23,9,30,806.0,144.0,0.5,16.0,734.0,702.62,531.05
2018,4,23,9,45,854.0,129.5,0.5,16.4,781.0,756.32,567.12
2018,4,23,10,0,902.0,115.0,0.5,16.8,828.0,801.84,596.66
2018,4,23,10,15,909.0,116.5,0.5,17.2,857.0,837.27,617.53
2018,4,23,10,30,916.0,118.0,0.5,17.6,886.0,869.74,636.37
2018,4,23,10,45,920.5,119.5,0.5,17.95,908.0,896.97,651.82
2018,4,23,11,0,925.0,121.0,0.5,18.3,930.0,920.8,665.1
2018,4,23,11,15,927.0,122.0,0.6,18.45,943.5,938.48,677.15
2018,4,23,11,30,929.0,123.0,0.7,18.6,957.0,952.49,687.06
2018,4,23,11,45,929.0,124.0,0.85,18.8,962.5,960.98,694.5
2018,4,23,12,0,929.0,125.0,1.0,19.0,968.0,965.7,699.59
2018,4,23,12,15,926.5,126.0,1.15,19.05,965.5,964.38,701.23
2018,4,23,12,30,924.0,127.0,1.3,19.1,963.0,959.28,700.45
2018,4,23,12,45,899.0,139.5,1.45,19.15,945.5,940.62,690.83
2018,4,23,13,0,874.0,152.0,1.6,19.2,928.0,932.87,688.29
2018,4,23,13,15,784.5,195.5,1.75,19.05,882.0,880.03,656.09
2018,4,23,13,30,695.0,239.0,1.9,18.9,836.0,835.91,627.04
2018,4,23,13,45,642.0,255.0,2.05,18.8,794.0,787.49,595.09
2018,4,23,14,0,589.0,271.0,2.2,18.7,752.0,735.53,559.95
2018,4,23,14,15,572.0,263.5,2.35,18.45,716.0,694.72,532.97
2018,4,23,14,30,555.0,256.0,2.5,18.2,680.0,652.85,504.4
2018,4,23,14,45,530.5,249.5,2.6,18.0,638.5,605.95,471.01
2018,4,23,15,0,506.0,243.0,2.7,17.8,597.0,559.16,436.93
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,495.74,388.62
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,427.54,336.14
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,372.79,294.39
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,321.85,254.61
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,269.16,212.48
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,216.08,169.64
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,215.14,163.59
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,196.02,140.1
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,149.2,99.95
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,106.68,66.7
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,60.79,38.8
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,40.04,29.69
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,29.4,19.42
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,18.82,2.95
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,9.83,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.57,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,6.06,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,10.63,3.53
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,17.51,10.01
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,24.4,15.52
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,32.08,22.3
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,39.79,29.01
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,47.51,35.61
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,55.26,42.14
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,83.25,65.78
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,111.92,89.64
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,148.78,119.92
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,193.94,156.71
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,243.4,196.66
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,306.82,247.25
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,417.8,335.76
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,543.41,432.88
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,610.68,484.29
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,688.25,542.8
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,635.81,500.02
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,562.42,441.7
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,596.05,467.71
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,629.53,492.74
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,634.21,496.04
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,637.31,498.39
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,764.83,595.24
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,879.77,679.73
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,870.71,672.55
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,858.5,664.26
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,853.28,661.45
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,844.93,656.34
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,788.77,615.37
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,736.75,576.92
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,771.82,606.54
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,794.99,626.58
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,783.99,620.45
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,763.15,606.94
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,717.66,572.35
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,664.59,531.71
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,615.53,493.34
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,564.74,452.54
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,510.7,408.26
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,456.29,362.37
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,393.63,308.63
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,333.44,255.69
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,262.9,195.92
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,203.23,146.35
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,132.26,93.75
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,86.47,64.38
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,60.63,45.12
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,42.86,32.55
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,30.23,20.46
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,17.32,3.63
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,9.83,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,3.15,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,10.38,0.37
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,16.91,9.13
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,24.71,16.63
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,35.57,23.64
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,48.29,34.57
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,52.04,39.94
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,65.4,51.42
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,78.93,62.86
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,103.2,83.24
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,128.18,103.92
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,176.69,143.74
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,225.19,183.04
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,271.39,219.98
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,330.82,266.86
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,390.97,314.7
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,468.81,375.48
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,512.97,408.8
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,558.34,442.79
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,635.8,500.63
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,701.86,549.15
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,788.3,613.69
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,864.26,669.61
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,900.34,694.47
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,919.07,707.64
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,935.74,719.34
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,948.85,728.68
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,948.35,729.41
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,944.13,727.76
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,934.41,721.86
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,921.03,713.49
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,898.23,698.8
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,872.32,681.89
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,835.3,656.75
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,807.29,637.85
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,781.88,620.53
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,744.68,594.2
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,707.1,565.7
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,660.65,530.01
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,609.92,490.0
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,558.1,448.12
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,501.98,402.17
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,446.14,355.17
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,372.91,293.77
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,308.74,239.43
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,252.09,190.03
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,195.86,141.31
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,146.71,99.96
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,102.07,65.85
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,60.83,41.51
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,43.0,32.76
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,31.3,21.5
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,19.42,5.93
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,10.62,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,3.15,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,10.03,0.86
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,16.19,8.54
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,22.86,14.96
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,31.85,20.82
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,42.32,29.78
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,45.2,33.9
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,52.54,40.2
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,59.9,46.4
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,65.71,51.2
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,71.55,55.98
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,116.51,93.75
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,163.24,132.4
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,202.04,164.0
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,236.62,191.77
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,240.12,194.0
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,233.19,187.86
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,278.3,224.57
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,329.05,265.29
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,411.33,331.87
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,512.1,411.24
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,575.72,459.9
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,655.42,519.78
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,750.35,593.46
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,850.65,669.45
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,903.93,709.06
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,950.28,742.27
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,950.63,742.47
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,947.22,740.45
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,937.8,734.42
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,924.67,725.86
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,902.58,710.94
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,877.3,693.73
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,849.34,674.4
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,818.24,652.7
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,779.49,624.99
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,746.09,599.42
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,697.42,561.87
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,647.83,522.96
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,605.54,489.18
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,560.02,451.81
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,500.77,402.66
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,442.75,353.32
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,389.82,306.51
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,335.66,257.32
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,273.82,201.88
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,216.76,150.84
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,156.54,101.99
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,106.94,66.8
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,57.57,39.26
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,42.6,32.39
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,30.74,21.06
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,18.74,6.41
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,10.62,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,8.65,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,19.85,8.11
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,33.63,23.54
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,39.8,29.76
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,55.46,36.0
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,76.09,51.64
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,73.92,56.67
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,77.71,60.21
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,78.6,61.17
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,106.51,84.02
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,135.43,107.69
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,135.35,107.65
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,133.69,106.13
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,122.15,96.34
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,113.74,89.1
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,153.41,121.33
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,202.35,160.48
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,248.9,197.55
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,297.42,235.7
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,352.0,278.07
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,423.0,332.2
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,459.15,359.78
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,496.01,387.86
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,539.53,420.49
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,567.34,441.43
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,665.06,515.6
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,747.17,576.81
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,791.85,609.71
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,832.53,639.81
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,804.8,619.99
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,774.76,598.89
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,733.43,569.63
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,694.04,541.37
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,708.55,554.02
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,714.93,560.31
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,699.12,549.76
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,678.83,535.7
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,665.74,527.0
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,643.5,510.77
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,599.21,475.97
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,552.92,438.78
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,497.67,394.25
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,442.18,348.22
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,384.23,298.75
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,327.77,249.39
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,269.18,198.02
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,213.92,149.77
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,159.02,104.44
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,109.85,68.45
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,61.53,41.45
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,45.23,34.48
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,34.6,24.28
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,24.01,10.63
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,13.38,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,7.08,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,17.94,7.47
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,28.64,19.29
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,40.58,30.48
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,55.4,40.29
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,70.21,51.71
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,79.34,60.56
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,82.14,63.86
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,80.4,63.05
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,105.25,83.54
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,131.39,104.96
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,127.75,101.67
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,123.3,97.68
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,196.51,157.54
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,269.62,216.13
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,293.17,234.37
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,316.99,252.8
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,385.64,307.12
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,446.34,354.53
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,466.52,369.46
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,486.17,384.05
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,461.81,364.08
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,418.91,330.01
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,475.03,373.17
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,515.2,403.6
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,525.91,411.4
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,535.77,418.73
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,631.39,493.24
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,708.85,553.0
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,705.49,551.32
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,714.02,558.54
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,578.46,455.14
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,431.38,340.46
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,447.73,354.28
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,447.49,354.89
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,429.69,341.96
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,410.76,328.05
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,433.95,347.9
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,439.08,353.12
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,431.09,346.99
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,418.21,336.38
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,422.17,338.65
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,408.31,324.74
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,371.82,290.99
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,329.45,250.56
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,268.99,196.45
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,212.87,146.44
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,156.34,99.44
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,105.34,62.46
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,57.63,38.25
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,43.16,32.73
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,34.35,24.17
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,23.49,11.04
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,12.98,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,3.15,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,4.69,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,6.06,0.0
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,9.48,2.82
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,12.91,5.51
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,24.39,15.5
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,35.93,25.46
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,60.9,46.71
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,86.05,67.89
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,97.24,77.22
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,108.17,86.19
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,109.89,87.31
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,111.6,88.44
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,108.98,85.94
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,106.22,83.36
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,96.03,74.68
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,85.87,66.07
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,124.02,97.46
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,162.96,129.12
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,242.08,193.08
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,315.81,251.6
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,368.78,293.75
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,423.08,336.56
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,437.39,347.4
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,451.28,358.01
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,492.46,389.97
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,516.45,408.65
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,726.58,577.1
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,895.75,707.54
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,895.75,706.75
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,907.02,715.19
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,888.33,701.98
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,866.19,686.43
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,838.62,666.92
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,807.89,645.04
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,772.23,619.51
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,733.86,590.42
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,691.29,557.51
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,646.62,522.23
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,601.16,485.15
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,550.1,442.87
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,495.56,397.38
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,440.7,350.21
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,383.27,299.48
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,326.72,248.46
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,263.5,192.47
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,207.03,143.01
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,148.58,96.43
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,101.0,63.68
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,56.2,38.92
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,42.28,32.01
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,31.35,21.66
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,20.41,9.41
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,12.2,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,13.38,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,23.03,12.47
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,33.22,23.55
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,43.14,33.0
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,60.76,41.84
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,95.4,64.79
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,120.28,87.07
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,165.92,124.27
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,217.57,167.55
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,257.79,203.05
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,297.93,237.94
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,324.51,261.49
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,346.13,279.88
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,397.34,321.43
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,452.76,365.86
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,515.25,415.17
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,570.92,458.64
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,607.02,486.12
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,641.93,512.42
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,687.65,547.76
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,733.48,582.87
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,792.08,628.47
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,848.67,672.23
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,887.77,701.87
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,919.7,724.79
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,927.92,730.51
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,932.57,733.89
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,931.85,733.54
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,927.56,730.74
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,916.7,723.61
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,902.37,714.05
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,883.81,701.55
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,861.93,686.62
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,845.6,676.04
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,814.07,653.63
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,777.16,626.09
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,737.82,596.18
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,693.36,561.86
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,647.17,525.39
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,597.04,484.53
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,546.04,442.07
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,491.11,395.98
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,436.23,348.71
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,377.66,297.24
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,320.92,246.47
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,263.57,195.27
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,209.78,147.84
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,155.96,103.44
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,108.07,68.95
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,60.72,43.45
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,47.9,37.15
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,37.02,26.75
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,25.89,14.05
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,15.34,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,7.47,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,14.95,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,27.05,16.16
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,40.16,29.79
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,49.86,39.15
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,63.81,47.01
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,83.15,61.68
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,89.99,70.58
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,121.61,95.74
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,161.78,128.42
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,223.81,177.97
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,293.83,234.65
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,365.32,292.55
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,441.86,354.52
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,519.62,417.27
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,599.35,480.94
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,648.86,519.56
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,697.38,556.65
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,733.15,584.02
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,773.71,614.31
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,808.24,638.63
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,839.88,660.22
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,865.98,677.74
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,888.77,692.89
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,906.01,704.39
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,919.69,713.47
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,927.59,718.71
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,931.85,721.55
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,932.48,722.65
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,929.43,721.45
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,920.49,715.66
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,907.85,707.35
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,889.1,696.1
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,866.91,682.25
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,839.35,664.01
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,808.68,643.32
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,743.87,593.98
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,677.92,542.61
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,621.61,499.56
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,562.56,453.58
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,535.37,431.82
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,498.96,401.86
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,421.48,339.07
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,357.93,287.06
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,318.49,252.74
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,276.51,215.18
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,239.58,179.51
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,199.21,140.34
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,149.5,98.59
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,102.7,64.3
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,55.83,44.7
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,44.36,34.06
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,34.21,24.37
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,24.06,13.1
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,14.16,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,5.51,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,10.77,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,22.3,12.64
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,33.99,24.41
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,41.43,31.62
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,53.98,37.84
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,89.68,64.76
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,112.56,87.27
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,146.89,114.7
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,186.08,146.64
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,246.88,194.15
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,324.96,256.78
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,349.15,278.59
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,359.44,288.33
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,337.33,271.11
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,284.72,228.31
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,336.41,269.18
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,380.93,303.56
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,435.01,345.78
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,505.16,399.39
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,460.93,363.45
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,408.98,321.59
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,481.62,378.4
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,556.93,435.52
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,463.79,363.13
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,365.39,285.87
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,370.47,290.27
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,375.22,294.02
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,383.18,300.24
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,390.69,306.14
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,410.87,321.93
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,430.3,337.06
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,392.53,308.09
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,355.24,279.46
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,452.76,358.82
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,527.91,419.02
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,602.98,478.59
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,659.22,522.65
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,617.48,490.57
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,574.28,457.34
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,526.32,419.64
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,477.66,380.49
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,455.01,360.64
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,426.21,334.24
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,375.91,289.79
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,323.87,242.7
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,264.9,190.34
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,205.78,138.53
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,150.09,92.92
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,99.28,57.56
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,50.96,40.23
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,41.72,31.67
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,34.0,24.21
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,26.4,15.3
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,14.56,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,3.54,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,6.88,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,9.16,1.96
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,11.42,4.49
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,15.99,8.79
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,24.23,13.18
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,29.17,15.78
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,19.04,10.97
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,21.35,12.93
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,23.67,14.88
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,28.68,19.12
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,33.7,23.35
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,45.29,33.14
