Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,143.07,114.46
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,155.46,124.26
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,167.96,134.07
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,190.81,152.2
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,214.28,170.65
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,251.09,199.71
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,282.87,224.46
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,330.58,261.77
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,380.23,300.12
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,427.41,336.24
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,464.53,364.46
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,445.89,349.26
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,411.74,322.48
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,413.73,323.84
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,415.08,324.59
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,412.16,322.29
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,408.7,319.63
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,398.62,312.02
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,388.08,304.09
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,381.42,299.17
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,374.35,293.94
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,388.53,305.42
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,401.72,316.03
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,517.14,408.58
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,609.65,481.07
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,654.26,516.27
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,678.83,536.07
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,638.25,504.86
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,595.8,471.9
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,554.97,439.25
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,511.37,403.43
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,462.02,362.47
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,411.55,319.34
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,354.27,269.65
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,299.58,221.23
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,244.37,172.67
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,191.67,127.43
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,139.54,86.67
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,91.93,56.7
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,56.08,44.82
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,50.6,39.72
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,39.94,29.78
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,31.79,21.71
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,20.42,6.63
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,9.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.36,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,7.58,1.16
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,11.39,4.69
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,15.21,8.2
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,27.47,18.28
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,39.79,28.89
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,43.66,32.1
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,47.54,35.28
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,58.39,44.36
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,69.28,53.37
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,79.33,61.57
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,89.44,69.77
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,100.01,78.28
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,110.65,86.79
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,131.77,103.91
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,153.3,121.22
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,164.29,129.87
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,175.41,138.63
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,208.09,164.7
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,241.26,190.9
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,254.99,201.5
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,268.74,212.12
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,285.33,225.03
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,315.32,248.32
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,330.48,260.03
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,345.42,271.61
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,364.35,286.33
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,382.89,300.71
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,465.13,366.14
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,542.94,426.81
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,561.03,441.66
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,576.05,454.36
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,621.61,491.07
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,650.29,514.62
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,680.84,539.84
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,687.85,547.07
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,649.24,516.78
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,603.36,480.69
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,539.54,429.74
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,478.94,380.59
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,440.01,347.65
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,397.29,310.23
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,341.01,261.69
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,287.75,215.24
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,237.26,170.37
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,187.88,127.49
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,137.42,89.09
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,91.58,60.12
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,59.04,47.61
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,50.95,40.16
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,40.91,30.75
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,30.71,20.92
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,19.56,6.98
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,8.65,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,3.78,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,5.68,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,7.58,1.14
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,11.01,4.31
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,14.45,7.46
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,27.85,18.53
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,41.33,30.1
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,59.13,45.23
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,76.54,59.82
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,94.25,74.45
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,112.21,89.11
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,117.44,93.09
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,122.69,97.1
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,162.39,129.33
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,209.09,166.76
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,251.97,200.76
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,296.5,235.68
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,334.15,264.86
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,372.89,294.64
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,394.98,311.38
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,417.2,328.22
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,536.46,422.53
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,651.11,510.76
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,770.43,601.9
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,868.5,673.7
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,876.72,678.98
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,881.47,682.61
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,880.65,682.55
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,876.33,680.14
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,867.23,674.31
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,854.64,666.07
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,837.39,654.79
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,816.78,641.3
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,790.85,623.64
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,761.77,602.75
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,728.29,577.93
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,692.07,550.54
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,651.61,519.2
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,608.93,485.43
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,561.69,447.07
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,513.15,406.72
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,463.21,364.44
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,411.06,319.2
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,356.6,270.88
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,302.34,221.95
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,246.16,171.73
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,191.71,124.42
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,137.87,82.25
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,83.91,48.23
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,50.84,40.11
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,47.8,37.22
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,36.06,26.37
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,24.19,15.28
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,17.48,6.2
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,11.02,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,3.93,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,14.16,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.55,14.29
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,32.8,23.03
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,40.19,30.18
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,50.02,39.3
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,60.61,48.93
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,98.05,68.93
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,135.64,97.16
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,170.25,126.85
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,202.31,155.28
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,216.45,169.11
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,223.05,176.27
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,236.31,187.91
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,248.48,198.38
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,328.2,262.38
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,421.25,335.89
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,486.76,387.12
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,556.55,440.97
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,573.79,453.99
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,592.46,467.99
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,671.61,528.51
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,753.44,589.65
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,795.11,620.72
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,829.95,646.07
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,858.97,665.96
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,885.12,683.79
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,893.55,689.04
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,898.41,691.99
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,896.31,690.36
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,890.63,686.38
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,880.18,679.31
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,866.3,669.94
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,848.14,657.87
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,826.55,643.41
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,800.49,625.94
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,771.24,604.99
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,736.79,579.8
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,699.6,552.06
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,658.91,520.8
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,615.98,487.11
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,568.61,449.04
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,521.75,410.34
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,468.85,366.28
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,415.43,320.53
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,359.78,271.82
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,304.65,222.71
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,248.78,173.27
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,191.59,124.2
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,136.81,81.68
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,86.04,50.67
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,51.07,40.25
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,46.44,35.96
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,39.21,29.14
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,32.02,22.08
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,21.74,9.71
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,11.02,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.79,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,4.72,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,8.95,1.45
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,12.62,5.41
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,15.97,8.63
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,21.33,13.58
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,26.7,18.49
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,37.47,26.76
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,48.28,35.97
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,55.65,42.12
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,63.03,48.22
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,69.58,53.56
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,76.16,58.87
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,94.83,74.25
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,113.72,89.65
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,128.3,101.4
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,143.13,113.29
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,154.56,122.34
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,166.21,131.54
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,190.98,151.34
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,216.13,171.27
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,231.24,183.1
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,246.47,195.01
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,233.16,184.19
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,219.64,173.27
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,207.97,163.93
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,196.18,154.49
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,183.87,144.59
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,171.47,134.61
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,191.61,150.83
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,211.7,166.95
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,195.3,153.86
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,178.92,140.79
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,174.57,137.45
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,170.17,134.07
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,193.49,153.57
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,208.86,166.56
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,276.08,222.25
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,336.5,271.55
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,365.65,295.31
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,389.55,314.46
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,338.41,272.73
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,286.11,230.21
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,254.23,204.43
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,221.59,178.24
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,219.42,175.64
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,208.18,164.76
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,191.95,148.19
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,165.83,122.93
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,130.88,93.64
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,93.91,66.76
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,65.39,53.28
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,53.47,42.42
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,42.87,32.52
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,32.06,22.23
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,21.39,10.01
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,11.02,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.27,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,3.78,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,6.06,0.0
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,8.34,1.82
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,12.15,5.33
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,15.97,8.82
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,30.16,20.5
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,44.42,32.73
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,56.03,42.55
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,67.56,52.18
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,63.05,48.14
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,58.43,44.05
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,62.35,47.18
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,66.28,50.3
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,76.41,58.59
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,86.55,66.83
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,107.75,84.17
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,129.24,101.59
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,151.61,119.6
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,174.33,137.75
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,181.18,143.04
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,188.06,148.38
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,190.55,150.17
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,193.01,151.95
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,226.46,178.54
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,260.17,205.08
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,269.64,212.45
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,267.7,210.95
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,263.83,208.09
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,259.71,205.06
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,295.56,233.57
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,331.02,261.58
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,341.02,269.6
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,350.57,277.37
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,341.73,270.88
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,332.52,264.12
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,339.77,270.5
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,345.88,275.93
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,278.96,223.04
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,214.64,171.6
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,215.9,173.52
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,208.31,167.4
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,182.04,145.71
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,159.42,127.36
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,161.68,129.08
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,162.59,129.57
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,170.43,131.3
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,159.5,116.22
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,129.07,89.65
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,91.95,63.0
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,63.82,51.94
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,55.38,44.2
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,44.77,34.28
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,33.44,23.53
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,22.04,10.95
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,11.02,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.57,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,9.45,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,17.16,8.31
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,28.56,19.51
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,39.78,30.03
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,55.87,44.82
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,70.58,58.21
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,88.91,68.51
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,108.1,83.77
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,103.33,80.39
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,94.9,74.16
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,101.52,80.26
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,104.74,83.19
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,95.84,75.53
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,86.34,67.35
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,92.24,72.07
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,98.17,76.8
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,109.78,86.22
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,121.54,95.72
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,138.37,109.38
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,155.47,123.18
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,179.55,142.61
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,203.92,162.13
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,201.67,160.08
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,199.35,158.02
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,196.93,155.98
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,194.41,153.88
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,207.53,164.37
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,220.58,174.78
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,252.71,200.59
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,296.91,235.83
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,298.46,237.03
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,287.93,228.74
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,273.81,217.63
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,259.7,206.52
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,287.29,230.12
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,312.81,251.81
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,290.01,233.7
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,267.11,215.45
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,226.84,182.25
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,193.17,154.48
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,189.2,151.65
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,178.83,143.4
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,181.65,146.01
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,184.1,148.35
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,185.13,148.83
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,182.51,145.73
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,171.08,134.09
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,151.64,115.36
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,113.42,83.6
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,74.86,53.99
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,45.94,35.94
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,27.48,19.18
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,21.37,13.49
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,15.19,7.66
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,12.33,3.86
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,9.44,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,4.72,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.57,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,5.69,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,9.87,2.44
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,15.21,7.77
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,20.57,12.81
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,20.18,12.61
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,19.8,12.32
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,38.63,27.87
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,57.5,44.06
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,56.42,42.98
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,55.28,41.84
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,67.7,52.25
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,79.96,62.43
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,98.82,78.07
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,117.94,93.81
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,172.09,138.44
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,233.76,188.7
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,283.77,229.19
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,336.71,271.79
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,418.25,337.16
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,495.41,398.24
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,573.78,460.37
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,656.2,524.79
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,662.15,528.14
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,656.04,522.67
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,669.54,532.74
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,681.33,541.42
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,679.84,539.77
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,676.34,536.64
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,720.69,571.6
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,753.45,597.65
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,729.47,579.01
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,703.74,559.2
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,682.96,543.84
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,651.68,520.51
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,569.49,455.84
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,481.21,385.73
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,444.58,357.34
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,408.7,329.22
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,321.77,259.77
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,248.03,200.13
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,233.86,188.89
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,219.61,177.43
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,200.82,162.32
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,182.45,147.46
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,147.67,118.87
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,113.51,90.69
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,103.32,82.32
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,93.22,73.99
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,93.66,70.03
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,78.84,56.78
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,61.92,50.37
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,54.83,43.82
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,44.95,34.55
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,34.98,25.0
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,23.52,12.81
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,12.59,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.36,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,6.84,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,11.4,3.79
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,26.52,17.78
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,40.48,30.69
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,46.87,36.71
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,54.98,44.11
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,80.88,62.93
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,107.65,85.11
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,132.8,105.14
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,160.28,127.19
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,181.83,144.8
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,203.79,162.61
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,230.33,183.89
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,257.62,205.53
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,299.71,238.6
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,338.63,268.85
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,393.86,311.99
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,461.65,364.22
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,503.79,396.68
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,558.1,438.01
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,545.38,427.99
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,538.9,422.64
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,479.58,377.17
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,405.19,319.57
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,340.31,268.24
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,249.99,195.97
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,254.75,199.89
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,259.37,203.52
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,274.47,215.6
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,301.37,236.89
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,359.68,284.44
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,403.02,319.98
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,359.47,284.8
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,305.53,241.39
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,304.91,242.68
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,312.68,250.32
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,331.64,266.91
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,337.67,272.94
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,314.21,254.21
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,290.41,235.01
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,271.9,219.55
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,253.13,203.68
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,209.41,167.89
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,175.39,140.33
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,159.75,127.79
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,150.61,121.07
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,148.68,118.03
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,142.42,110.97
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,123.06,92.41
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,95.16,70.34
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,70.89,58.43
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,58.38,47.04
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,46.69,36.16
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,34.84,24.97
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,23.49,13.09
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,12.59,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,6.29,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,6.82,0.48
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,9.49,2.94
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,12.16,5.39
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,20.19,11.89
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,28.25,18.82
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,34.42,24.05
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,40.6,29.24
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,44.87,32.76
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,49.15,36.26
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,53.83,40.07
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,58.53,43.87
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,62.84,47.35
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,67.17,50.83
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,74.61,56.87
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,82.06,62.89
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,95.73,74.03
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,109.51,85.19
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,116.66,90.92
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,123.9,96.74
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,122.17,95.17
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,120.39,93.59
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,123.73,96.27
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,127.06,98.95
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,133.95,104.52
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,140.8,110.07
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,141.59,110.7
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,142.31,111.3
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,150.13,117.65
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,157.87,123.94
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,163.14,128.3
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,168.33,132.61
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,180.47,142.96
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,185.2,147.27
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,215.28,172.39
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,234.42,188.46
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,270.62,218.6
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,303.21,245.06
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,213.31,171.28
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,139.17,110.34
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,139.03,110.66
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,138.57,110.61
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,145.93,116.8
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,152.64,122.31
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,150.34,118.74
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,143.21,110.73
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,123.11,92.03
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,95.26,70.43
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,70.96,58.34
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,57.91,46.52
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,46.82,36.22
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,35.6,25.62
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,23.56,13.37
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,11.45,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,5.9,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.57,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,3.78,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,10.24,3.41
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,14.44,7.34
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,20.56,12.97
