Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,26.7,18.57
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,40.94,29.85
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,55.25,42.07
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,66.62,51.62
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,78.02,61.09
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,85.92,67.48
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,93.93,73.91
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,90.58,70.83
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,87.09,67.66
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,100.8,78.81
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,114.69,90.02
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,127.11,100.0
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,139.72,110.09
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,166.72,131.85
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,194.17,153.79
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,219.3,173.76
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,244.74,193.85
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,269.66,213.61
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,285.98,226.51
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,301.93,239.21
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,317.87,251.9
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,328.55,259.88
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,338.84,267.56
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,328.73,259.44
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,318.29,251.14
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,343.5,271.05
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,368.07,290.25
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,375.88,296.57
2018,5,23,13,30,78.0,392.0,4.1,13.8,463.0,382.92,302.35
2018,5,23,13,45,265.0,329.0,4.1,13.8,560.5,486.8,386.69
2018,5,23,14,0,452.0,266.0,4.1,13.8,658.0,569.73,452.63
2018,5,23,14,15,676.5,184.5,4.15,13.75,748.0,642.26,510.05
2018,5,23,14,30,901.0,103.0,4.2,13.7,838.0,685.6,544.35
2018,5,23,14,45,893.5,100.5,4.25,13.65,802.0,645.32,512.72
2018,5,23,15,0,886.0,98.0,4.3,13.6,766.0,602.78,479.02
2018,5,23,15,15,874.0,96.0,4.3,13.6,724.5,556.23,441.04
2018,5,23,15,30,862.0,94.0,4.3,13.6,683.0,508.25,400.93
2018,5,23,15,45,847.0,91.5,4.4,13.35,637.5,457.35,358.0
2018,5,23,16,0,832.0,89.0,4.5,13.1,592.0,405.16,312.73
2018,5,23,16,15,813.0,85.5,4.55,12.9,543.0,350.38,264.19
2018,5,23,16,30,794.0,82.0,4.6,12.7,494.0,296.02,215.26
2018,5,23,16,45,767.5,78.5,4.6,12.55,443.0,240.66,165.89
2018,5,23,17,0,741.0,75.0,4.6,12.4,392.0,187.13,119.88
2018,5,23,17,15,703.5,71.0,4.6,12.2,340.5,134.09,79.46
2018,5,23,17,30,666.0,67.0,4.6,12.0,289.0,80.64,47.78
2018,5,23,17,45,612.0,62.0,4.6,11.75,239.0,50.53,40.01
2018,5,23,18,0,558.0,57.0,4.6,11.5,189.0,46.57,36.37
2018,5,23,18,15,476.5,49.0,4.55,11.35,143.0,40.09,30.26
2018,5,23,18,30,395.0,41.0,4.5,11.2,97.0,33.68,23.99
2018,5,23,18,45,272.0,30.5,4.45,11.05,62.0,25.04,14.78
2018,5,23,19,0,149.0,20.0,4.4,10.9,27.0,15.21,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.85,13.5,7.87,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.45,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.5,1.0,0.79,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.55,3.0,2.27,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.6,5.0,3.78,0.0
2018,5,24,5,45,0.0,7.5,2.3,10.7,7.5,5.68,0.0
2018,5,24,6,0,0.0,10.0,2.2,10.8,10.0,7.58,1.19
2018,5,24,6,15,0.0,14.0,2.15,10.9,14.0,10.63,4.01
2018,5,24,6,30,0.0,18.0,2.1,11.0,18.0,13.68,6.81
2018,5,24,6,45,0.0,34.0,2.1,11.15,34.0,25.94,16.93
2018,5,24,7,0,0.0,50.0,2.1,11.3,50.0,38.25,27.51
2018,5,24,7,15,0.0,61.5,2.1,11.45,61.5,47.14,35.03
2018,5,24,7,30,0.0,73.0,2.1,11.6,73.0,56.05,42.48
2018,5,24,7,45,0.0,95.0,2.15,11.75,95.0,72.99,56.65
2018,5,24,8,0,0.0,117.0,2.2,11.9,117.0,89.8,70.52
2018,5,24,8,15,0.5,132.5,2.25,12.1,133.0,102.0,80.39
2018,5,24,8,30,1.0,148.0,2.3,12.3,149.0,114.34,90.3
2018,5,24,8,45,2.0,155.0,2.35,12.5,156.5,120.53,95.08
2018,5,24,9,0,3.0,162.0,2.4,12.7,164.0,126.82,99.95
2018,5,24,9,15,14.5,202.5,2.45,12.8,214.0,165.36,131.22
2018,5,24,9,30,26.0,243.0,2.5,12.9,264.0,210.86,167.69
2018,5,24,9,45,30.5,275.5,2.6,13.05,301.0,242.08,192.23
2018,5,24,10,0,35.0,308.0,2.7,13.2,338.0,273.86,217.0
2018,5,24,10,15,30.5,318.0,2.8,13.3,344.5,281.0,222.15
2018,5,24,10,30,26.0,328.0,2.9,13.4,351.0,287.76,227.08
2018,5,24,10,45,20.5,302.5,2.95,13.5,321.0,254.28,200.47
2018,5,24,11,0,15.0,277.0,3.0,13.6,291.0,230.18,181.25
2018,5,24,11,15,10.0,221.5,3.1,13.65,231.0,182.16,142.98
2018,5,24,11,30,5.0,166.0,3.2,13.7,171.0,134.15,104.34
2018,5,24,11,45,11.0,228.0,3.35,13.7,238.5,188.64,148.3
2018,5,24,12,0,17.0,290.0,3.5,13.7,306.0,243.6,191.95
2018,5,24,12,15,65.0,360.0,3.6,13.65,422.0,352.48,278.34
2018,5,24,12,30,113.0,430.0,3.7,13.6,538.0,463.98,364.44
2018,5,24,12,45,172.5,436.5,3.85,13.5,599.5,516.08,405.25
2018,5,24,13,0,232.0,443.0,4.0,13.4,661.0,576.94,452.33
2018,5,24,13,15,200.5,441.5,4.05,13.3,627.5,534.77,420.23
2018,5,24,13,30,169.0,440.0,4.1,13.2,594.0,503.7,396.62
2018,5,24,13,45,135.0,427.0,4.15,13.05,548.0,461.69,364.62
2018,5,24,14,0,101.0,414.0,4.2,12.9,502.0,410.73,325.48
2018,5,24,14,15,64.0,358.0,4.15,12.8,413.0,334.4,265.95
2018,5,24,14,30,27.0,302.0,4.1,12.7,324.0,261.0,207.84
2018,5,24,14,45,35.0,304.5,4.1,12.55,331.5,265.59,212.18
2018,5,24,15,0,43.0,307.0,4.1,12.4,339.0,269.24,215.55
2018,5,24,15,15,69.5,294.0,4.1,12.4,343.0,269.38,216.08
2018,5,24,15,30,96.0,281.0,4.1,12.4,347.0,266.99,214.28
2018,5,24,15,45,137.5,271.5,4.0,12.35,358.5,275.94,221.07
2018,5,24,16,0,179.0,262.0,3.9,12.3,370.0,274.53,218.86
2018,5,24,16,15,225.5,235.5,3.85,12.3,360.0,257.65,203.29
2018,5,24,16,30,272.0,209.0,3.8,12.3,350.0,238.03,184.58
2018,5,24,16,45,298.0,182.5,3.75,12.3,322.5,205.5,155.39
2018,5,24,17,0,324.0,156.0,3.7,12.3,295.0,170.08,124.06
2018,5,24,17,15,330.0,134.0,3.7,12.2,260.0,132.72,93.89
2018,5,24,17,30,336.0,112.0,3.7,12.1,225.0,94.0,67.2
2018,5,24,17,45,335.5,95.0,3.7,12.0,191.5,68.32,55.91
2018,5,24,18,0,335.0,78.0,3.7,11.9,158.0,57.27,45.9
2018,5,24,18,15,266.5,63.0,3.6,11.8,117.0,46.55,35.98
2018,5,24,18,30,198.0,48.0,3.5,11.7,76.0,35.69,25.75
2018,5,24,18,45,125.0,33.5,3.45,11.6,49.0,25.08,14.98
2018,5,24,19,0,52.0,19.0,3.4,11.5,22.0,14.32,0.0
2018,5,24,19,15,26.0,9.5,3.35,11.5,11.0,7.47,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,11.25,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.3,1.0,0.79,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.4,3.0,2.27,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.5,5.0,3.78,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.6,7.5,5.68,0.0
2018,5,25,6,0,0.0,10.0,3.3,11.7,10.0,7.58,1.16
2018,5,25,6,15,5.5,24.0,3.25,11.8,25.5,18.93,11.49
2018,5,25,6,30,11.0,38.0,3.2,11.9,41.0,30.08,21.6
2018,5,25,6,45,8.0,70.5,3.2,12.05,73.0,54.38,41.15
2018,5,25,7,0,5.0,103.0,3.2,12.2,105.0,78.22,61.38
2018,5,25,7,15,5.0,121.0,3.25,12.35,123.0,92.19,72.96
2018,5,25,7,30,5.0,139.0,3.3,12.5,141.0,106.32,84.57
2018,5,25,7,45,3.0,135.0,3.3,12.65,136.5,103.77,82.18
2018,5,25,8,0,1.0,131.0,3.3,12.8,132.0,100.69,79.35
2018,5,25,8,15,1.0,126.0,3.3,13.0,127.0,97.24,76.17
2018,5,25,8,30,1.0,121.0,3.3,13.2,122.0,93.66,72.92
2018,5,25,8,45,0.5,108.0,3.3,13.35,108.5,83.59,64.35
2018,5,25,9,0,0.0,95.0,3.3,13.5,95.0,73.39,55.7
2018,5,25,9,15,1.0,105.0,3.3,13.65,106.0,81.78,62.49
2018,5,25,9,30,2.0,115.0,3.3,13.8,117.0,90.28,69.34
2018,5,25,9,45,8.0,188.5,3.35,13.95,195.5,151.83,119.43
2018,5,25,10,0,14.0,262.0,3.4,14.1,274.0,214.49,169.46
2018,5,25,10,15,14.0,262.0,3.45,14.15,274.5,215.32,169.78
2018,5,25,10,30,14.0,262.0,3.5,14.2,275.0,216.06,170.18
2018,5,25,10,45,12.5,244.5,3.55,14.25,256.0,201.58,158.49
2018,5,25,11,0,11.0,227.0,3.6,14.3,237.0,186.92,146.7
2018,5,25,11,15,12.0,240.0,3.65,14.35,251.0,198.49,155.86
2018,5,25,11,30,13.0,253.0,3.7,14.4,265.0,210.04,164.94
2018,5,25,11,45,15.5,278.5,3.8,14.4,293.0,232.84,183.0
2018,5,25,12,0,18.0,304.0,3.9,14.4,321.0,255.64,200.97
2018,5,25,12,15,55.5,376.5,3.95,14.4,429.5,358.34,281.92
2018,5,25,12,30,93.0,449.0,4.0,14.4,538.0,450.5,352.88
2018,5,25,12,45,98.5,434.0,4.0,14.45,527.5,440.78,345.39
2018,5,25,13,0,104.0,419.0,4.0,14.5,517.0,442.66,347.07
2018,5,25,13,15,66.5,370.5,4.0,14.5,432.5,357.48,281.24
2018,5,25,13,30,29.0,322.0,4.0,14.5,348.0,286.03,225.19
2018,5,25,13,45,80.0,258.0,4.0,14.5,328.0,279.28,221.79
2018,5,25,14,0,131.0,194.0,4.0,14.5,308.0,265.4,212.4
2018,5,25,14,15,146.5,202.0,3.95,14.45,325.5,277.63,222.34
2018,5,25,14,30,162.0,210.0,3.9,14.4,343.0,288.08,230.69
2018,5,25,14,45,184.0,209.0,3.85,14.35,353.5,293.04,234.7
2018,5,25,15,0,206.0,208.0,3.8,14.3,364.0,295.58,236.57
2018,5,25,15,15,169.5,233.5,3.8,14.3,357.0,280.73,224.0
2018,5,25,15,30,133.0,259.0,3.8,14.3,350.0,273.25,217.56
2018,5,25,15,45,85.5,244.5,3.6,14.2,301.5,227.55,181.0
2018,5,25,16,0,38.0,230.0,3.4,14.1,253.0,192.12,153.0
2018,5,25,16,15,53.5,216.0,3.4,14.0,245.5,182.8,145.32
2018,5,25,16,30,69.0,202.0,3.4,13.9,238.0,171.7,135.81
2018,5,25,16,45,151.0,182.5,3.35,13.8,250.5,171.19,132.12
2018,5,25,17,0,233.0,163.0,3.3,13.7,263.0,159.51,118.64
2018,5,25,17,15,323.5,131.0,3.3,13.55,251.0,129.7,91.14
2018,5,25,17,30,414.0,99.0,3.3,13.4,239.0,88.67,60.62
2018,5,25,17,45,399.0,84.5,3.3,13.25,201.0,62.15,50.14
2018,5,25,18,0,384.0,70.0,3.3,13.1,163.0,52.37,41.32
2018,5,25,18,15,337.0,58.0,3.35,12.95,125.5,43.68,33.29
2018,5,25,18,30,290.0,46.0,3.4,12.8,88.0,34.85,24.93
2018,5,25,18,45,203.5,33.0,3.45,12.65,57.0,25.01,15.0
2018,5,25,19,0,117.0,20.0,3.5,12.5,26.0,15.17,0.0
2018,5,25,19,15,58.5,10.0,3.55,12.35,13.0,7.87,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,4,45,12.5,3.5,4.7,11.5,3.5,0.0,0.0
2018,5,26,5,0,25.0,7.0,4.8,11.5,7.0,5.51,0.0
2018,5,26,5,15,116.5,21.0,4.9,11.6,32.0,15.91,0.0
2018,5,26,5,30,208.0,35.0,5.0,11.7,57.0,26.48,16.71
2018,5,26,5,45,145.5,29.5,5.05,11.75,49.0,22.26,14.04
2018,5,26,6,0,83.0,24.0,5.1,11.8,41.0,18.72,11.16
2018,5,26,6,15,50.5,26.5,5.05,11.9,37.5,20.2,12.61
2018,5,26,6,30,18.0,29.0,5.0,12.0,34.0,23.07,15.24
2018,5,26,6,45,9.0,42.5,5.0,12.1,45.0,33.88,23.43
2018,5,26,7,0,0.0,56.0,5.0,12.2,56.0,42.88,31.34
2018,5,26,7,15,0.0,74.0,4.9,12.3,74.0,56.81,43.14
2018,5,26,7,30,0.0,92.0,4.8,12.4,92.0,70.57,54.65
2018,5,26,7,45,0.0,102.5,4.75,12.45,102.5,78.64,61.25
2018,5,26,8,0,0.0,113.0,4.7,12.5,113.0,86.76,67.85
2018,5,26,8,15,0.0,115.5,4.6,12.55,115.5,88.85,69.35
2018,5,26,8,30,0.0,118.0,4.5,12.6,118.0,90.91,70.85
2018,5,26,8,45,1.0,130.0,4.4,12.7,130.5,100.77,78.81
2018,5,26,9,0,2.0,142.0,4.3,12.8,143.0,110.78,86.85
2018,5,26,9,15,2.5,152.0,4.15,12.9,153.5,119.09,93.45
2018,5,26,9,30,3.0,162.0,4.0,13.0,164.0,127.47,100.1
2018,5,26,9,45,5.5,180.0,3.9,13.05,184.5,143.5,113.01
2018,5,26,10,0,8.0,198.0,3.8,13.1,205.0,159.77,126.05
2018,5,26,10,15,9.0,205.0,3.75,13.25,213.0,166.5,131.26
2018,5,26,10,30,10.0,212.0,3.7,13.4,221.0,173.27,136.5
2018,5,26,10,45,6.5,183.5,3.6,13.5,189.5,148.47,116.25
2018,5,26,11,0,3.0,155.0,3.5,13.6,158.0,123.48,95.84
2018,5,26,11,15,5.0,168.0,3.55,13.65,173.0,135.53,105.61
2018,5,26,11,30,7.0,181.0,3.6,13.7,188.0,147.63,115.36
2018,5,26,11,45,8.5,197.0,3.65,13.75,205.5,161.72,126.68
2018,5,26,12,0,10.0,213.0,3.7,13.8,223.0,175.8,137.95
2018,5,26,12,15,13.0,247.0,3.85,13.9,259.5,205.48,161.65
2018,5,26,12,30,16.0,281.0,4.0,14.0,296.0,235.14,185.17
2018,5,26,12,45,25.0,324.0,4.1,14.05,347.5,287.58,226.67
2018,5,26,13,0,34.0,367.0,4.2,14.1,399.0,330.14,260.05
2018,5,26,13,15,45.0,379.0,4.35,14.15,420.5,347.5,273.93
2018,5,26,13,30,56.0,391.0,4.5,14.2,442.0,364.07,287.26
2018,5,26,13,45,186.5,340.5,4.65,14.25,504.0,426.55,339.2
2018,5,26,14,0,317.0,290.0,4.8,14.3,566.0,490.34,390.95
2018,5,26,14,15,493.5,238.5,4.95,14.25,651.0,555.33,443.57
2018,5,26,14,30,670.0,187.0,5.1,14.2,736.0,611.28,487.9
2018,5,26,14,45,658.5,180.5,5.25,14.2,700.5,571.9,456.9
2018,5,26,15,0,647.0,174.0,5.4,14.2,665.0,531.27,424.6
2018,5,26,15,15,566.0,189.0,5.4,14.2,601.0,470.61,375.48
2018,5,26,15,30,485.0,204.0,5.4,14.2,537.0,410.82,326.79
2018,5,26,15,45,437.0,210.5,5.6,13.95,495.5,368.37,291.9
2018,5,26,16,0,389.0,217.0,5.8,13.7,454.0,328.98,259.17
2018,5,26,16,15,371.0,203.0,5.85,13.55,414.0,283.96,221.03
2018,5,26,16,30,353.0,189.0,5.9,13.4,374.0,245.04,187.61
2018,5,26,16,45,501.0,146.0,5.9,13.2,379.0,225.47,163.75
2018,5,26,17,0,649.0,103.0,5.9,13.0,384.0,188.45,124.93
2018,5,26,17,15,611.5,96.0,5.85,12.85,334.0,137.92,86.6
2018,5,26,17,30,574.0,89.0,5.8,12.7,284.0,91.23,59.49
2018,5,26,17,45,519.0,81.5,5.75,12.5,235.5,64.0,51.95
2018,5,26,18,0,464.0,74.0,5.7,12.3,187.0,58.8,47.21
2018,5,26,18,15,381.5,63.5,5.55,12.2,142.0,47.85,37.1
2018,5,26,18,30,299.0,53.0,5.4,12.1,97.0,39.82,29.38
2018,5,26,18,45,195.5,38.5,5.25,12.0,63.0,28.9,18.41
2018,5,26,19,0,92.0,24.0,5.1,11.9,29.0,17.86,0.0
2018,5,26,19,15,46.0,12.0,4.95,11.9,14.5,9.44,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,27,4,45,17.5,4.5,2.0,11.0,5.0,0.0,0.0
2018,5,27,5,0,35.0,9.0,1.9,11.1,10.0,7.08,0.0
2018,5,27,5,15,125.0,23.0,1.95,11.35,35.0,17.4,0.5
2018,5,27,5,30,215.0,37.0,2.0,11.6,60.0,27.94,18.06
2018,5,27,5,45,292.5,46.0,2.0,11.85,95.0,34.9,25.24
2018,5,27,6,0,370.0,55.0,2.0,12.1,130.0,43.78,33.6
2018,5,27,6,15,328.0,66.0,1.9,12.35,146.0,49.06,38.56
2018,5,27,6,30,286.0,77.0,1.8,12.6,162.0,55.72,44.56
2018,5,27,6,45,317.5,98.0,1.7,12.85,209.0,85.65,59.55
2018,5,27,7,0,349.0,119.0,1.6,13.1,256.0,126.61,87.26
2018,5,27,7,15,360.5,141.5,1.65,13.4,300.0,168.99,120.71
2018,5,27,7,30,372.0,164.0,1.7,13.7,344.0,212.62,156.95
2018,5,27,7,45,281.5,206.5,1.7,14.0,351.0,239.92,183.7
2018,5,27,8,0,191.0,249.0,1.7,14.3,358.0,256.53,200.39
2018,5,27,8,15,277.0,248.0,1.8,14.5,421.5,306.41,239.28
2018,5,27,8,30,363.0,247.0,1.9,14.7,485.0,360.68,281.86
2018,5,27,8,45,413.0,250.0,2.0,14.9,538.0,414.23,323.99
2018,5,27,9,0,463.0,253.0,2.1,15.1,591.0,465.58,364.04
2018,5,27,9,15,536.5,239.0,2.2,15.3,650.5,519.63,405.91
2018,5,27,9,30,610.0,225.0,2.3,15.5,710.0,580.86,452.58
2018,5,27,9,45,624.0,229.5,2.4,15.7,743.5,618.41,480.69
2018,5,27,10,0,638.0,234.0,2.5,15.9,777.0,654.72,507.61
2018,5,27,10,15,644.5,239.5,2.6,16.1,802.5,685.01,529.73
2018,5,27,10,30,651.0,245.0,2.7,16.3,828.0,713.19,550.08
2018,5,27,10,45,618.5,267.0,2.75,16.45,831.0,722.72,556.07
2018,5,27,11,0,586.0,289.0,2.8,16.6,834.0,728.06,559.07
2018,5,27,11,15,754.0,201.0,2.9,16.7,912.0,790.96,607.73
2018,5,27,11,30,922.0,113.0,3.0,16.8,990.0,850.13,650.57
2018,5,27,11,45,923.0,113.0,3.1,16.85,995.0,857.73,655.7
2018,5,27,12,0,924.0,113.0,3.2,16.9,1000.0,861.83,658.89
2018,5,27,12,15,923.0,113.0,3.3,16.95,997.5,860.8,658.63
2018,5,27,12,30,922.0,113.0,3.4,17.0,995.0,856.27,656.03
2018,5,27,12,45,920.0,112.5,3.55,17.05,985.5,847.03,650.48
2018,5,27,13,0,918.0,112.0,3.7,17.1,976.0,834.31,642.54
2018,5,27,13,15,914.5,111.5,3.75,17.1,959.0,816.98,630.99
2018,5,27,13,30,911.0,111.0,3.8,17.1,942.0,796.31,617.09
2018,5,27,13,45,905.5,110.0,3.9,17.05,918.0,770.5,599.34
2018,5,27,14,0,900.0,109.0,4.0,17.0,894.0,741.66,578.55
2018,5,27,14,15,893.5,107.5,4.0,16.95,864.0,708.81,554.07
2018,5,27,14,30,887.0,106.0,4.0,16.9,834.0,673.3,527.15
2018,5,27,14,45,878.0,104.0,4.0,16.85,798.0,633.36,496.34
2018,5,27,15,0,869.0,102.0,4.0,16.8,762.0,591.31,463.22
2018,5,27,15,15,857.0,100.0,4.0,16.8,721.0,545.8,426.54
2018,5,27,15,30,845.0,98.0,4.0,16.8,680.0,498.9,387.81
2018,5,27,15,45,831.0,94.5,3.85,16.6,635.0,448.73,345.59
2018,5,27,16,0,817.0,91.0,3.7,16.4,590.0,397.14,301.19
2018,5,27,16,15,799.0,88.0,3.6,16.2,542.5,344.24,254.92
2018,5,27,16,30,781.0,85.0,3.5,16.0,495.0,291.64,208.29
2018,5,27,16,45,755.5,81.0,3.4,15.8,444.5,237.14,160.64
2018,5,27,17,0,730.0,77.0,3.3,15.6,394.0,184.36,116.25
2018,5,27,17,15,694.5,72.5,3.2,15.35,343.5,132.11,77.35
2018,5,27,17,30,659.0,68.0,3.1,15.1,293.0,79.11,46.85
2018,5,27,17,45,608.5,62.5,2.95,14.8,243.5,50.79,39.76
2018,5,27,18,0,558.0,57.0,2.8,14.5,194.0,46.5,35.9
2018,5,27,18,15,481.5,50.0,2.65,14.25,148.5,40.83,30.63
2018,5,27,18,30,405.0,43.0,2.5,14.0,103.0,35.26,25.23
2018,5,27,18,45,286.5,33.0,2.4,13.75,67.5,27.06,16.9
2018,5,27,19,0,168.0,23.0,2.3,13.5,32.0,17.48,0.0
2018,5,27,19,15,84.0,11.5,2.2,13.4,16.0,9.05,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.5,1.5,11.85,6.0,0.0,0.0
2018,5,28,5,0,69.0,11.0,1.5,12.0,12.0,8.65,0.0
2018,5,28,5,15,189.5,23.0,1.5,12.2,40.0,17.57,1.38
2018,5,28,5,30,310.0,35.0,1.5,12.4,68.0,28.76,18.76
2018,5,28,5,45,403.0,43.5,1.5,12.65,110.0,35.57,25.77
2018,5,28,6,0,496.0,52.0,1.5,12.9,152.0,42.47,32.34
2018,5,28,6,15,557.5,57.5,1.45,13.2,200.0,46.82,36.43
2018,5,28,6,30,619.0,63.0,1.4,13.5,248.0,51.25,40.43
2018,5,28,6,45,662.0,67.5,1.35,13.85,299.0,82.88,48.43
2018,5,28,7,0,705.0,72.0,1.3,14.2,350.0,136.87,80.57
2018,5,28,7,15,736.0,75.5,1.25,14.65,401.0,188.19,119.2
2018,5,28,7,30,767.0,79.0,1.2,15.1,452.0,242.09,163.98
2018,5,28,7,45,790.5,81.5,1.2,15.6,501.5,295.31,209.87
2018,5,28,8,0,814.0,84.0,1.2,16.1,551.0,349.65,256.49
2018,5,28,8,15,831.5,87.0,1.25,16.4,598.5,403.8,302.48
2018,5,28,8,30,849.0,90.0,1.3,16.7,646.0,456.25,345.99
2018,5,28,8,45,862.5,91.5,1.35,17.05,689.0,505.08,385.53
2018,5,28,9,0,876.0,93.0,1.4,17.4,732.0,552.83,423.08
2018,5,28,9,15,884.5,95.5,1.45,17.65,770.0,597.26,457.27
2018,5,28,9,30,893.0,98.0,1.5,17.9,808.0,639.72,489.1
2018,5,28,9,45,898.5,100.5,1.55,18.15,840.5,678.03,517.2
2018,5,28,10,0,904.0,103.0,1.6,18.4,873.0,713.74,542.85
2018,5,28,10,15,910.0,105.0,1.7,18.55,900.5,746.6,566.65
2018,5,28,10,30,916.0,107.0,1.8,18.7,928.0,776.55,588.1
2018,5,28,10,45,919.5,108.0,1.9,18.9,948.0,800.68,604.55
2018,5,28,11,0,923.0,109.0,2.0,19.1,968.0,821.53,618.51
2018,5,28,11,15,925.5,110.0,2.1,19.2,981.0,838.21,629.92
2018,5,28,11,30,928.0,111.0,2.2,19.3,994.0,851.43,639.07
2018,5,28,11,45,928.5,111.5,2.3,19.4,999.5,859.1,644.56
2018,5,28,12,0,929.0,112.0,2.4,19.5,1005.0,863.26,647.79
2018,5,28,12,15,929.0,111.5,2.55,19.5,1003.0,862.66,648.53
2018,5,28,12,30,929.0,111.0,2.7,19.5,1001.0,858.54,646.93
2018,5,28,12,45,927.5,110.5,2.8,19.55,991.5,849.68,641.66
2018,5,28,13,0,926.0,110.0,2.9,19.6,982.0,837.31,634.05
2018,5,28,13,15,922.0,109.5,3.0,19.55,965.0,819.52,622.95
2018,5,28,13,30,918.0,109.0,3.1,19.5,948.0,798.38,609.5
2018,5,28,13,45,912.0,109.0,3.25,19.45,924.0,772.95,592.73
2018,5,28,14,0,906.0,109.0,3.4,19.4,900.0,744.49,572.87
2018,5,28,14,15,899.0,107.5,3.45,19.35,869.5,711.2,548.7
2018,5,28,14,30,892.0,106.0,3.5,19.3,839.0,675.25,522.07
2018,5,28,14,45,882.5,104.5,3.55,19.2,803.0,635.32,491.98
2018,5,28,15,0,873.0,103.0,3.6,19.1,767.0,593.31,459.55
2018,5,28,15,15,860.5,101.0,3.6,19.1,725.5,547.44,423.06
2018,5,28,15,30,848.0,99.0,3.6,19.1,684.0,500.21,384.57
2018,5,28,15,45,833.0,96.0,3.55,18.85,638.5,449.96,342.99
2018,5,28,16,0,818.0,93.0,3.5,18.6,593.0,398.41,299.28
2018,5,28,16,15,799.0,89.5,3.45,18.4,545.0,344.77,252.95
2018,5,28,16,30,780.0,86.0,3.4,18.2,497.0,291.54,206.33
2018,5,28,16,45,754.5,82.0,3.35,18.0,446.5,237.16,159.26
2018,5,28,17,0,729.0,78.0,3.3,17.8,396.0,184.5,115.4
2018,5,28,17,15,694.0,73.5,3.2,17.45,345.5,132.43,77.05
2018,5,28,17,30,659.0,69.0,3.1,17.1,295.0,79.49,46.94
2018,5,28,17,45,610.0,63.0,3.0,16.75,245.5,51.17,39.77
2018,5,28,18,0,561.0,57.0,2.9,16.4,196.0,46.51,35.63
2018,5,28,18,15,486.0,50.5,2.8,16.0,151.0,41.24,30.78
2018,5,28,18,30,411.0,44.0,2.7,15.6,106.0,36.09,25.8
2018,5,28,18,45,293.5,33.5,2.6,15.2,69.5,27.48,17.24
2018,5,28,19,0,176.0,23.0,2.5,14.8,33.0,17.51,0.0
2018,5,28,19,15,88.0,11.5,2.4,14.6,16.5,9.05,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,29,4,45,30.5,5.5,2.15,12.3,6.0,0.0,0.0
2018,5,29,5,0,61.0,11.0,2.3,12.4,12.0,8.65,0.0
2018,5,29,5,15,175.0,24.5,2.4,12.65,40.5,18.63,2.54
2018,5,29,5,30,289.0,38.0,2.5,12.9,69.0,29.01,18.96
2018,5,29,5,45,381.0,47.0,2.6,13.1,110.5,38.27,28.08
2018,5,29,6,0,473.0,56.0,2.7,13.3,152.0,45.42,34.89
2018,5,29,6,15,536.0,62.0,2.65,13.55,200.0,50.01,39.21
2018,5,29,6,30,599.0,68.0,2.6,13.8,248.0,54.67,43.41
2018,5,29,6,45,643.0,73.5,2.6,14.1,299.0,85.28,51.36
2018,5,29,7,0,687.0,79.0,2.6,14.4,350.0,135.32,80.25
2018,5,29,7,15,718.0,83.0,2.65,14.65,401.0,190.05,121.93
2018,5,29,7,30,749.0,87.0,2.7,14.9,452.0,243.33,166.62
2018,5,29,7,45,772.0,90.5,2.7,15.15,501.5,296.28,212.97
2018,5,29,8,0,795.0,94.0,2.7,15.4,551.0,350.35,260.3
2018,5,29,8,15,812.5,96.5,2.8,15.6,597.5,402.26,305.56
2018,5,29,8,30,830.0,99.0,2.9,15.8,644.0,454.12,349.78
2018,5,29,8,45,843.0,102.5,3.0,16.05,687.5,503.25,390.76
2018,5,29,9,0,856.0,106.0,3.1,16.3,731.0,551.56,430.0
2018,5,29,9,15,871.0,105.5,3.2,16.45,770.5,596.34,465.83
2018,5,29,9,30,886.0,105.0,3.3,16.6,810.0,639.67,499.76
2018,5,29,9,45,899.0,103.0,3.4,16.75,844.0,678.73,529.86
2018,5,29,10,0,912.0,101.0,3.5,16.9,878.0,715.67,557.86
2018,5,29,10,15,917.5,102.5,3.6,17.0,905.0,747.97,582.02
2018,5,29,10,30,923.0,104.0,3.7,17.1,932.0,777.32,603.7
2018,5,29,10,45,926.0,105.5,3.8,17.2,952.0,801.66,620.86
2018,5,29,11,0,929.0,107.0,3.9,17.3,972.0,822.68,635.39
2018,5,29,11,15,931.5,108.0,4.05,17.3,985.5,839.46,647.44
2018,5,29,11,30,934.0,109.0,4.2,17.3,999.0,852.76,657.13
2018,5,29,11,45,934.5,110.0,4.35,17.35,1004.5,860.93,663.27
2018,5,29,12,0,935.0,111.0,4.5,17.4,1010.0,865.55,667.31
2018,5,29,12,15,933.5,112.5,4.7,17.3,1008.5,865.42,668.78
2018,5,29,12,30,932.0,114.0,4.9,17.2,1007.0,861.77,667.81
2018,5,29,12,45,928.5,115.0,5.15,17.05,997.5,852.58,663.3
2018,5,29,13,0,925.0,116.0,5.4,16.9,988.0,839.93,656.25
2018,5,29,13,15,920.0,117.5,5.6,16.7,972.0,823.11,645.96
2018,5,29,13,30,915.0,119.0,5.8,16.5,956.0,802.99,633.18
2018,5,29,13,45,908.0,119.5,6.05,16.3,932.0,777.38,615.51
2018,5,29,14,0,901.0,120.0,6.3,16.1,908.0,748.79,594.96
2018,5,29,14,15,893.0,119.5,6.45,15.85,878.0,715.88,570.43
2018,5,29,14,30,885.0,119.0,6.6,15.6,848.0,680.38,543.33
2018,5,29,14,45,873.5,119.0,6.7,15.35,812.0,640.77,512.23
2018,5,29,15,0,862.0,119.0,6.8,15.1,776.0,599.22,478.85
2018,5,29,15,15,849.0,117.0,6.8,15.1,734.5,556.13,442.77
2018,5,29,15,30,836.0,115.0,6.8,15.1,693.0,508.31,402.17
2018,5,29,15,45,819.5,112.5,6.85,14.7,647.5,457.53,358.91
2018,5,29,16,0,803.0,110.0,6.9,14.3,602.0,406.35,314.19
2018,5,29,16,15,780.0,107.0,6.9,14.1,553.0,352.5,266.27
2018,5,29,16,30,757.0,104.0,6.9,13.9,504.0,296.45,216.16
2018,5,29,16,45,725.5,101.0,6.9,13.65,453.0,242.23,168.29
2018,5,29,17,0,694.0,98.0,6.9,13.4,402.0,190.39,124.4
2018,5,29,17,15,652.0,93.0,6.9,13.15,350.0,138.6,85.59
2018,5,29,17,30,610.0,88.0,6.9,12.9,298.0,91.06,58.91
2018,5,29,17,45,551.5,81.0,6.9,12.7,247.5,63.88,51.82
2018,5,29,18,0,493.0,74.0,6.9,12.5,197.0,58.95,47.34
2018,5,29,18,15,417.5,64.0,6.85,12.3,151.5,48.51,37.72
2018,5,29,18,30,342.0,54.0,6.8,12.1,106.0,40.82,30.35
2018,5,29,18,45,225.0,39.5,6.7,11.95,68.5,29.77,19.5
2018,5,29,19,0,108.0,25.0,6.6,11.8,31.0,18.69,0.94
2018,5,29,19,15,54.0,12.5,6.5,11.8,15.5,9.83,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.9,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.9,3.0,2.36,0.0
2018,5,30,5,15,0.5,4.0,7.5,11.0,4.0,3.02,0.0
2018,5,30,5,30,0.0,5.0,7.5,11.1,5.0,3.78,0.0
2018,5,30,5,45,0.0,6.0,7.5,11.15,6.0,4.54,0.0
2018,5,30,6,0,0.0,7.0,7.5,11.2,7.0,5.3,0.0
2018,5,30,6,15,0.0,24.0,7.5,11.3,24.0,18.26,10.88
2018,5,30,6,30,0.0,41.0,7.5,11.4,41.0,31.31,22.72
2018,5,30,6,45,1.0,65.0,7.45,11.5,65.5,49.88,37.51
2018,5,30,7,0,2.0,89.0,7.4,11.6,90.0,67.91,52.82
2018,5,30,7,15,39.0,135.5,7.4,11.65,154.5,107.83,84.99
2018,5,30,7,30,76.0,182.0,7.4,11.7,219.0,152.66,121.17
2018,5,30,7,45,57.5,191.5,7.35,11.8,221.0,160.82,128.69
2018,5,30,8,0,39.0,201.0,7.3,11.9,223.0,166.68,134.03
2018,5,30,8,15,29.5,209.5,7.3,11.95,227.0,173.11,139.4
2018,5,30,8,30,20.0,218.0,7.3,12.0,231.0,175.6,141.32
2018,5,30,8,45,17.0,220.0,7.25,12.1,231.5,177.38,142.49
2018,5,30,9,0,14.0,222.0,7.2,12.2,232.0,178.71,143.27
2018,5,30,9,15,32.0,256.0,7.2,12.4,281.0,221.44,178.02
2018,5,30,9,30,50.0,290.0,7.2,12.6,330.0,261.99,210.72
2018,5,30,9,45,95.5,347.5,7.2,12.75,427.5,340.86,274.31
2018,5,30,10,0,141.0,405.0,7.2,12.9,525.0,432.26,346.82
2018,5,30,10,15,113.5,398.0,7.2,13.1,496.5,413.75,331.2
2018,5,30,10,30,86.0,391.0,7.2,13.3,468.0,382.44,305.63
2018,5,30,10,45,92.5,389.0,7.2,13.45,473.5,388.84,310.6
2018,5,30,11,0,99.0,387.0,7.2,13.6,479.0,406.5,324.31
2018,5,30,11,15,70.0,384.0,7.25,13.6,449.5,371.89,296.26
2018,5,30,11,30,41.0,381.0,7.3,13.6,420.0,347.55,276.21
2018,5,30,11,45,44.0,391.5,7.35,13.65,433.5,359.62,285.73
2018,5,30,12,0,47.0,402.0,7.4,13.7,447.0,371.36,294.95
2018,5,30,12,15,65.5,422.0,7.5,13.65,485.0,403.39,320.66
2018,5,30,12,30,84.0,442.0,7.6,13.6,523.0,434.83,345.81
2018,5,30,12,45,106.0,451.0,7.7,13.55,552.0,458.89,365.31
2018,5,30,13,0,128.0,460.0,7.8,13.5,581.0,493.11,392.62
2018,5,30,13,15,145.0,449.5,7.8,13.45,584.0,493.99,393.92
2018,5,30,13,30,162.0,439.0,7.8,13.4,587.0,493.49,394.21
2018,5,30,13,45,339.0,365.0,7.85,13.35,665.0,565.48,454.58
2018,5,30,14,0,516.0,291.0,7.9,13.3,743.0,628.16,506.42
2018,5,30,14,15,690.0,213.0,7.9,13.25,795.0,666.45,538.4
2018,5,30,14,30,864.0,135.0,7.9,13.2,847.0,678.63,549.46
2018,5,30,14,45,811.0,149.5,7.85,13.1,795.0,632.26,511.31
2018,5,30,15,0,758.0,164.0,7.8,13.0,743.0,581.69,469.65
2018,5,30,15,15,683.5,179.0,7.8,13.0,679.5,520.51,419.08
2018,5,30,15,30,609.0,194.0,7.8,13.0,616.0,463.1,371.14
2018,5,30,15,45,695.0,157.0,7.85,12.8,608.0,438.53,348.21
2018,5,30,16,0,781.0,120.0,7.9,12.6,600.0,405.57,316.49
2018,5,30,16,15,746.5,120.5,7.9,12.45,549.0,349.31,266.52
2018,5,30,16,30,712.0,121.0,7.9,12.3,498.0,297.12,219.71
2018,5,30,16,45,663.0,119.0,7.9,12.15,442.5,242.15,171.83
2018,5,30,17,0,614.0,117.0,7.9,12.0,387.0,191.61,129.75
2018,5,30,17,15,546.5,109.5,7.85,11.8,327.5,139.78,91.48
2018,5,30,17,30,479.0,102.0,7.8,11.6,268.0,92.35,63.33
2018,5,30,17,45,446.5,95.0,7.7,11.45,230.0,69.63,57.24
2018,5,30,18,0,414.0,88.0,7.6,11.3,192.0,64.77,52.8
2018,5,30,18,15,330.0,76.0,7.5,11.15,147.0,55.96,44.58
2018,5,30,18,30,246.0,64.0,7.4,11.0,102.0,47.13,36.09
2018,5,30,18,45,153.5,46.0,7.3,10.9,67.0,33.63,22.97
2018,5,30,19,0,61.0,28.0,7.2,10.8,32.0,20.48,3.01
2018,5,30,19,15,30.5,14.5,7.15,10.8,16.5,11.41,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,11.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,6.2,10.85,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,6.2,10.9,12.0,8.65,0.0
2018,5,31,5,15,112.5,27.5,6.25,10.95,39.0,20.46,4.71
2018,5,31,5,30,199.0,44.0,6.3,11.0,66.0,32.85,22.46
2018,5,31,5,45,241.0,49.0,6.3,11.1,89.0,36.67,26.89
2018,5,31,6,0,283.0,54.0,6.3,11.2,112.0,40.47,30.74
2018,5,31,6,15,141.5,44.5,6.35,11.3,73.5,33.9,25.02
2018,5,31,6,30,0.0,35.0,6.4,11.4,35.0,26.7,18.55
2018,5,31,6,45,6.0,57.0,6.45,11.55,59.5,43.93,32.26
2018,5,31,7,0,12.0,79.0,6.5,11.7,84.0,61.76,47.11
2018,5,31,7,15,33.0,106.5,6.5,11.8,122.0,86.37,66.94
2018,5,31,7,30,54.0,134.0,6.5,11.9,160.0,113.76,89.15
2018,5,31,7,45,50.0,154.0,6.5,12.0,180.0,131.46,104.21
2018,5,31,8,0,46.0,174.0,6.5,12.1,200.0,148.91,118.9
2018,5,31,8,15,50.5,193.0,6.5,12.25,224.0,168.58,135.09
2018,5,31,8,30,55.0,212.0,6.5,12.4,248.0,188.8,151.64
2018,5,31,8,45,61.0,227.0,6.5,12.6,269.5,207.15,166.51
2018,5,31,9,0,67.0,242.0,6.5,12.8,291.0,225.99,181.7
2018,5,31,9,15,76.5,260.5,6.6,12.9,319.5,250.02,201.14
2018,5,31,9,30,86.0,279.0,6.7,13.0,348.0,282.54,227.31
2018,5,31,9,45,69.5,286.0,6.75,13.15,343.0,274.1,220.0
2018,5,31,10,0,53.0,293.0,6.8,13.3,338.0,272.02,217.76
2018,5,31,10,15,79.5,322.0,6.8,13.35,392.0,317.06,254.06
2018,5,31,10,30,106.0,351.0,6.8,13.4,446.0,374.01,299.41
2018,5,31,10,45,92.5,363.5,6.85,13.5,448.0,378.18,302.0
2018,5,31,11,0,79.0,376.0,6.9,13.6,450.0,369.89,294.9
2018,5,31,11,15,82.5,380.0,6.9,13.6,458.0,378.04,301.3
2018,5,31,11,30,86.0,384.0,6.9,13.6,466.0,385.82,307.4
2018,5,31,11,45,102.5,389.5,6.95,13.65,488.0,417.19,332.26
2018,5,31,12,0,119.0,395.0,7.0,13.7,510.0,435.96,347.24
2018,5,31,12,15,193.5,378.5,6.9,13.7,564.5,492.92,393.41
2018,5,31,12,30,268.0,362.0,6.8,13.7,619.0,537.89,429.87
2018,5,31,12,45,238.5,374.0,6.75,13.7,601.0,521.65,416.36
2018,5,31,13,0,209.0,386.0,6.7,13.7,583.0,504.64,402.41
2018,5,31,13,15,226.0,368.0,6.65,13.7,578.0,497.91,397.79
2018,5,31,13,30,243.0,350.0,6.6,13.7,573.0,489.56,391.84
2018,5,31,13,45,386.5,298.5,6.5,13.7,642.0,554.86,445.27
2018,5,31,14,0,530.0,247.0,6.4,13.7,711.0,603.18,484.5
2018,5,31,14,15,699.5,188.5,6.4,13.7,779.0,651.21,523.15
2018,5,31,14,30,869.0,130.0,6.4,13.7,847.0,676.8,543.7
2018,5,31,14,45,860.5,127.5,6.35,13.65,811.5,637.69,511.95
2018,5,31,15,0,852.0,125.0,6.3,13.6,776.0,600.24,480.95
2018,5,31,15,15,839.0,122.5,6.3,13.6,734.5,553.81,442.31
2018,5,31,15,30,826.0,120.0,6.3,13.6,693.0,506.12,401.78
2018,5,31,15,45,809.5,116.5,6.3,13.45,647.5,455.1,357.88
2018,5,31,16,0,793.0,113.0,6.3,13.3,602.0,403.71,312.66
2018,5,31,16,15,771.5,109.0,6.3,13.15,553.0,350.17,264.96
2018,5,31,16,30,750.0,105.0,6.3,13.0,504.0,294.26,214.91
2018,5,31,16,45,721.0,101.0,6.25,12.85,453.0,240.33,167.12
2018,5,31,17,0,692.0,97.0,6.2,12.7,402.0,188.52,123.12
2018,5,31,17,15,652.0,91.5,6.2,12.5,350.5,136.83,84.33
2018,5,31,17,30,612.0,86.0,6.2,12.3,299.0,89.15,57.55
2018,5,31,17,45,557.0,79.0,6.15,12.15,249.0,62.36,50.56
2018,5,31,18,0,502.0,72.0,6.1,12.0,199.0,57.38,46.04
2018,5,31,18,15,421.5,63.0,6.0,11.8,153.5,50.58,39.69
2018,5,31,18,30,341.0,54.0,5.9,11.6,108.0,40.83,30.49
2018,5,31,18,45,233.0,41.0,5.8,11.4,72.0,30.88,20.69
2018,5,31,19,0,125.0,28.0,5.7,11.2,36.0,21.02,4.44
2018,5,31,19,15,64.0,15.0,5.6,11.1,19.0,11.8,0.0
2018,5,31,19,30,3.0,2.0,5.5,11.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.0,3.55,10.4,6.5,0.0,0.0
2018,6,1,5,0,54.0,12.0,3.6,10.5,13.0,9.44,0.0
2018,6,1,5,15,163.0,26.0,3.5,10.65,41.5,19.69,4.84
2018,6,1,5,30,272.0,40.0,3.4,10.8,70.0,30.37,20.43
2018,6,1,5,45,342.0,49.0,3.35,10.95,106.5,37.36,27.56
2018,6,1,6,0,412.0,58.0,3.3,11.1,143.0,46.43,36.13
2018,6,1,6,15,499.0,65.5,3.15,11.3,196.5,52.26,41.6
2018,6,1,6,30,586.0,73.0,3.0,11.5,250.0,58.18,46.97
2018,6,1,6,45,629.5,78.5,2.85,11.7,300.5,85.25,53.51
2018,6,1,7,0,673.0,84.0,2.7,11.9,351.0,134.22,81.14
2018,6,1,7,15,706.0,88.0,2.6,12.2,402.0,184.68,119.02
2018,6,1,7,30,739.0,92.0,2.5,12.5,453.0,241.37,166.41
2018,6,1,7,45,764.0,95.0,2.4,12.75,503.0,293.74,212.28
2018,6,1,8,0,789.0,98.0,2.3,13.0,553.0,347.46,259.36
2018,6,1,8,15,808.5,100.5,2.2,13.4,600.5,399.69,304.47
2018,6,1,8,30,828.0,103.0,2.1,13.8,648.0,452.08,348.45
2018,6,1,8,45,843.5,105.0,2.05,14.15,692.0,500.91,388.58
2018,6,1,9,0,859.0,107.0,2.0,14.5,736.0,549.19,427.0
2018,6,1,9,15,874.5,106.5,2.0,14.8,776.0,594.28,462.19
2018,6,1,9,30,890.0,106.0,2.0,15.1,816.0,637.95,495.35
2018,6,1,9,45,904.0,103.5,2.0,15.4,850.5,677.3,524.55
2018,6,1,10,0,918.0,101.0,2.0,15.7,885.0,714.59,551.58
2018,6,1,10,15,923.5,102.5,2.1,15.95,912.0,747.04,575.29
2018,6,1,10,30,929.0,104.0,2.2,16.2,939.0,776.53,596.55
2018,6,1,10,45,933.0,104.5,2.3,16.45,959.0,800.92,613.48
2018,6,1,11,0,937.0,105.0,2.4,16.7,979.0,822.01,627.63
2018,6,1,11,15,939.5,105.5,2.55,17.0,992.0,838.53,638.91
2018,6,1,11,30,942.0,106.0,2.7,17.3,1005.0,851.56,647.84
2018,6,1,11,45,943.0,106.5,2.8,17.6,1011.0,859.85,653.22
2018,6,1,12,0,944.0,107.0,2.9,17.9,1017.0,864.58,656.26
2018,6,1,12,15,943.5,107.0,3.05,18.05,1015.0,864.12,656.52
2018,6,1,12,30,943.0,107.0,3.2,18.2,1013.0,860.11,654.42
2018,6,1,12,45,941.5,106.5,3.4,18.3,1003.5,851.33,649.46
2018,6,1,13,0,940.0,106.0,3.6,18.4,994.0,838.99,642.02
2018,6,1,13,15,936.5,105.5,3.8,18.4,977.5,821.59,631.23
2018,6,1,13,30,933.0,105.0,4.0,18.4,961.0,800.79,617.95
2018,6,1,13,45,928.5,103.5,4.2,18.4,937.0,775.1,600.52
2018,6,1,14,0,924.0,102.0,4.4,18.4,913.0,746.24,580.14
2018,6,1,14,15,917.0,101.5,4.55,18.3,883.0,713.54,556.55
2018,6,1,14,30,910.0,101.0,4.7,18.2,853.0,678.13,530.32
2018,6,1,14,45,901.5,99.0,4.85,18.1,817.0,638.03,499.84
2018,6,1,15,0,893.0,97.0,5.0,18.0,781.0,595.72,466.79
2018,6,1,15,15,881.5,95.0,5.0,18.0,739.5,549.86,429.5
2018,6,1,15,30,870.0,93.0,5.0,18.0,698.0,502.5,390.09
2018,6,1,15,45,855.0,90.5,5.3,17.6,652.5,451.97,348.2
2018,6,1,16,0,840.0,88.0,5.6,17.2,607.0,400.79,304.36
2018,6,1,16,15,821.0,85.5,5.65,16.9,558.5,346.2,256.42
2018,6,1,16,30,802.0,83.0,5.7,16.6,510.0,292.97,208.97
2018,6,1,16,45,777.0,80.0,5.75,16.3,460.0,238.65,161.19
2018,6,1,17,0,752.0,77.0,5.8,16.0,410.0,185.92,116.72
2018,6,1,17,15,717.5,72.5,5.7,15.6,358.5,132.86,77.34
2018,6,1,17,30,683.0,68.0,5.6,15.2,307.0,83.09,50.29
2018,6,1,17,45,634.5,63.0,5.5,14.8,257.0,51.43,40.31
2018,6,1,18,0,586.0,58.0,5.4,14.4,207.0,47.47,36.8
2018,6,1,18,15,513.5,51.0,5.15,14.05,160.5,41.79,31.56
2018,6,1,18,30,441.0,44.0,4.9,13.7,114.0,36.18,26.18
2018,6,1,18,45,328.5,35.0,4.6,13.4,77.0,28.77,18.81
2018,6,1,19,0,216.0,26.0,4.3,13.1,40.0,21.51,5.64
2018,6,1,19,15,113.5,14.0,4.05,13.0,21.0,11.02,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
