Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,10.23,0.0
2018,6,12,5,15,250.5,24.0,1.8,12.35,48.0,19.77,6.91
2018,6,12,5,30,387.0,35.0,1.8,12.6,80.0,28.98,19.28
2018,6,12,5,45,473.0,41.5,1.75,12.8,123.0,34.33,24.76
2018,6,12,6,0,559.0,48.0,1.7,13.0,166.0,39.83,30.03
2018,6,12,6,15,553.5,59.0,1.75,13.25,202.0,47.84,37.36
2018,6,12,6,30,548.0,70.0,1.8,13.5,238.0,55.41,44.13
2018,6,12,6,45,595.0,76.5,1.8,13.8,289.0,72.45,47.9
2018,6,12,7,0,642.0,83.0,1.8,14.1,340.0,119.55,71.21
2018,6,12,7,15,713.0,79.5,1.9,14.45,400.5,171.14,106.34
2018,6,12,7,30,784.0,76.0,2.0,14.8,461.0,225.25,148.68
2018,6,12,7,45,814.5,76.0,2.1,15.15,513.0,281.12,196.67
2018,6,12,8,0,845.0,76.0,2.2,15.5,565.0,335.39,244.02
2018,6,12,8,15,860.5,78.5,2.35,15.85,612.0,387.72,289.88
2018,6,12,8,30,876.0,81.0,2.5,16.2,659.0,439.7,334.53
2018,6,12,8,45,887.5,83.5,2.6,16.55,702.5,489.24,376.08
2018,6,12,9,0,899.0,86.0,2.7,16.9,746.0,537.53,415.5
2018,6,12,9,15,908.5,87.5,2.8,17.1,784.5,582.38,451.53
2018,6,12,9,30,918.0,89.0,2.9,17.3,823.0,625.32,485.23
2018,6,12,9,45,925.0,90.0,3.0,17.5,856.0,664.15,515.14
2018,6,12,10,0,932.0,91.0,3.1,17.7,889.0,700.46,542.58
2018,6,12,10,15,937.5,92.5,3.2,17.8,916.5,733.46,567.32
2018,6,12,10,30,943.0,94.0,3.3,17.9,944.0,763.49,589.54
2018,6,12,10,45,946.0,95.5,3.4,17.95,964.5,788.56,607.91
2018,6,12,11,0,949.0,97.0,3.5,18.0,985.0,810.28,623.0
2018,6,12,11,15,951.5,98.0,3.6,18.0,999.0,827.74,635.27
2018,6,12,11,30,954.0,99.0,3.7,18.0,1013.0,841.69,645.15
2018,6,12,11,45,955.0,99.0,3.85,18.0,1019.0,850.07,651.47
2018,6,12,12,0,956.0,99.0,4.0,18.0,1025.0,854.87,655.4
2018,6,12,12,15,955.0,99.5,4.15,17.95,1023.5,854.93,656.22
2018,6,12,12,30,954.0,100.0,4.3,17.9,1022.0,851.44,654.57
2018,6,12,12,45,951.5,101.0,4.5,17.8,1013.5,843.62,650.84
2018,6,12,13,0,949.0,102.0,4.7,17.7,1005.0,832.27,644.59
2018,6,12,13,15,946.5,101.5,4.85,17.6,989.5,816.16,634.58
2018,6,12,13,30,944.0,101.0,5.0,17.5,974.0,796.59,622.03
2018,6,12,13,45,939.5,100.5,5.15,17.35,951.0,772.19,605.15
2018,6,12,14,0,935.0,100.0,5.3,17.2,928.0,744.61,585.31
2018,6,12,14,15,929.0,99.0,5.4,17.05,899.0,712.56,561.46
2018,6,12,14,30,923.0,98.0,5.5,16.9,870.0,677.69,534.93
2018,6,12,14,45,915.0,97.0,5.55,16.75,835.0,639.01,504.68
2018,6,12,15,0,907.0,96.0,5.6,16.6,800.0,598.03,471.9
2018,6,12,15,15,896.5,93.5,5.6,16.6,759.0,552.4,434.33
2018,6,12,15,30,886.0,91.0,5.6,16.6,718.0,505.15,394.52
2018,6,12,15,45,873.0,89.5,5.6,16.25,674.0,456.26,352.89
2018,6,12,16,0,860.0,88.0,5.6,15.9,630.0,406.44,309.38
2018,6,12,16,15,842.5,85.5,5.6,15.7,582.0,353.66,262.47
2018,6,12,16,30,825.0,83.0,5.6,15.5,534.0,298.42,213.09
2018,6,12,16,45,801.0,80.0,5.6,15.3,483.5,243.63,164.64
2018,6,12,17,0,777.0,77.0,5.6,15.1,433.0,190.23,119.41
2018,6,12,17,15,744.0,73.5,5.55,14.85,381.5,137.15,79.83
2018,6,12,17,30,711.0,70.0,5.5,14.6,330.0,87.08,52.51
2018,6,12,17,45,664.0,65.5,5.5,14.35,279.0,53.53,42.26
2018,6,12,18,0,617.0,61.0,5.5,14.1,228.0,49.95,39.09
2018,6,12,18,15,548.0,55.0,5.4,13.85,180.5,45.06,34.6
2018,6,12,18,30,479.0,49.0,5.3,13.6,133.0,40.27,30.0
2018,6,12,18,45,371.5,40.0,5.2,13.3,93.0,32.89,22.85
2018,6,12,19,0,264.0,31.0,5.1,13.0,53.0,25.64,13.79
2018,6,12,19,15,146.5,18.0,5.05,12.85,29.0,14.16,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.7,5.0,3.93,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.55,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.7,16.0,11.02,0.0
2018,6,13,5,15,218.5,26.0,4.65,11.95,47.5,21.4,7.93
2018,6,13,5,30,350.0,38.0,4.7,12.2,79.0,31.32,21.28
2018,6,13,5,45,444.0,45.5,4.7,12.5,122.5,37.35,27.42
2018,6,13,6,0,538.0,53.0,4.7,12.8,166.0,43.53,33.32
2018,6,13,6,15,598.5,58.0,4.65,13.05,215.5,47.58,37.12
2018,6,13,6,30,659.0,63.0,4.6,13.3,265.0,51.72,40.85
2018,6,13,6,45,702.0,67.0,4.5,13.55,317.0,72.51,47.07
2018,6,13,7,0,745.0,71.0,4.4,13.8,369.0,122.98,70.59
2018,6,13,7,15,774.5,74.0,4.45,14.1,420.5,174.88,107.27
2018,6,13,7,30,804.0,77.0,4.5,14.4,472.0,229.15,151.99
2018,6,13,7,45,826.5,79.0,4.55,14.7,522.0,282.84,199.22
2018,6,13,8,0,849.0,81.0,4.6,15.0,572.0,339.71,249.7
2018,6,13,8,15,865.5,83.5,4.7,15.3,620.0,392.65,296.85
2018,6,13,8,30,882.0,86.0,4.8,15.6,668.0,445.33,342.91
2018,6,13,8,45,895.0,87.5,4.9,15.9,711.5,495.03,385.62
2018,6,13,9,0,908.0,89.0,5.0,16.2,755.0,543.58,426.33
2018,6,13,9,15,915.5,91.5,5.1,16.5,793.5,588.59,463.28
2018,6,13,9,30,923.0,94.0,5.2,16.8,832.0,631.51,497.72
2018,6,13,9,45,928.5,96.0,5.3,17.05,864.5,670.46,528.48
2018,6,13,10,0,934.0,98.0,5.4,17.3,897.0,706.78,556.64
2018,6,13,10,15,939.0,99.0,5.45,17.55,924.0,739.08,581.12
2018,6,13,10,30,944.0,100.0,5.5,17.8,951.0,768.38,602.96
2018,6,13,10,45,948.0,101.0,5.55,18.0,972.0,793.8,621.74
2018,6,13,11,0,952.0,102.0,5.6,18.2,993.0,815.91,637.04
2018,6,13,11,15,954.0,102.5,5.6,18.35,1006.0,832.63,648.3
2018,6,13,11,30,956.0,103.0,5.6,18.5,1019.0,845.83,657.06
2018,6,13,11,45,957.0,102.5,5.65,18.6,1024.5,853.84,662.55
2018,6,13,12,0,958.0,102.0,5.7,18.7,1030.0,858.28,665.59
2018,6,13,12,15,954.5,104.0,5.8,18.65,1027.5,857.64,665.71
2018,6,13,12,30,951.0,106.0,5.9,18.6,1025.0,853.45,663.38
2018,6,13,12,45,945.0,108.0,5.95,18.6,1014.5,843.78,656.81
2018,6,13,13,0,939.0,110.0,6.0,18.6,1004.0,830.67,647.84
2018,6,13,13,15,934.5,110.0,6.1,18.45,987.0,813.68,636.68
2018,6,13,13,30,930.0,110.0,6.2,18.3,970.0,793.35,622.95
2018,6,13,13,45,925.0,109.5,6.35,18.15,947.0,768.98,605.44
2018,6,13,14,0,920.0,109.0,6.5,18.0,924.0,741.5,585.24
2018,6,13,14,15,913.0,108.0,6.6,17.8,894.5,709.28,560.99
2018,6,13,14,30,906.0,107.0,6.7,17.6,865.0,674.37,534.16
2018,6,13,14,45,897.5,105.0,6.75,17.4,829.5,635.2,503.34
2018,6,13,15,0,889.0,103.0,6.8,17.2,794.0,593.81,470.06
2018,6,13,15,15,877.5,101.5,6.8,17.2,753.5,549.29,433.06
2018,6,13,15,30,866.0,100.0,6.8,17.2,713.0,503.24,393.98
2018,6,13,15,45,853.5,97.0,6.9,16.65,669.0,454.26,352.49
2018,6,13,16,0,841.0,94.0,7.0,16.1,625.0,403.37,308.3
2018,6,13,16,15,824.0,91.0,6.95,15.85,577.5,350.59,261.23
2018,6,13,16,30,807.0,88.0,6.9,15.6,530.0,297.91,213.78
2018,6,13,16,45,783.5,84.5,6.9,15.3,480.0,243.77,165.82
2018,6,13,17,0,760.0,81.0,6.9,15.0,430.0,191.01,121.03
2018,6,13,17,15,727.0,77.0,6.85,14.65,378.5,138.48,81.72
2018,6,13,17,30,694.0,73.0,6.8,14.3,327.0,84.51,50.6
2018,6,13,17,45,648.0,68.0,6.7,13.95,277.0,55.12,43.74
2018,6,13,18,0,602.0,63.0,6.6,13.6,227.0,51.27,40.35
2018,6,13,18,15,534.5,56.0,6.45,13.35,179.5,45.7,35.24
2018,6,13,18,30,467.0,49.0,6.3,13.1,132.0,40.17,29.97
2018,6,13,18,45,363.5,40.0,6.15,12.85,92.5,32.83,22.86
2018,6,13,19,0,260.0,31.0,6.0,12.6,53.0,25.6,13.99
2018,6,13,19,15,145.0,18.0,5.95,12.5,29.0,14.16,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.4,5.0,3.93,0.0
2018,6,13,19,45,15.0,2.5,5.8,12.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,14,4,45,24.5,5.5,5.8,11.2,6.0,0.0,0.0
2018,6,14,5,0,49.0,11.0,5.8,11.2,12.0,8.65,0.0
2018,6,14,5,15,114.5,21.0,5.75,11.3,32.0,15.94,4.46
2018,6,14,5,30,180.0,31.0,5.7,11.4,52.0,23.52,14.63
2018,6,14,5,45,190.0,36.0,5.6,11.5,67.5,27.17,18.5
2018,6,14,6,0,200.0,41.0,5.5,11.6,83.0,30.72,21.99
2018,6,14,6,15,100.0,42.0,5.3,11.7,63.0,31.71,23.03
2018,6,14,6,30,0.0,43.0,5.1,11.8,43.0,32.85,24.09
2018,6,14,6,45,0.0,54.0,4.95,11.9,54.0,41.33,30.11
2018,6,14,7,0,0.0,65.0,4.8,12.0,65.0,49.83,37.32
2018,6,14,7,15,0.0,92.5,4.65,12.2,92.5,70.64,54.92
2018,6,14,7,30,0.0,120.0,4.5,12.4,120.0,91.11,71.99
2018,6,14,7,45,0.5,139.5,4.3,12.6,140.0,106.07,84.2
2018,6,14,8,0,1.0,159.0,4.1,12.8,160.0,121.24,96.46
2018,6,14,8,15,2.5,167.5,3.95,13.0,169.5,128.78,102.27
2018,6,14,8,30,4.0,176.0,3.8,13.2,179.0,136.44,108.19
2018,6,14,8,45,6.5,193.0,3.65,13.45,198.0,151.17,119.85
2018,6,14,9,0,9.0,210.0,3.5,13.7,217.0,166.21,131.67
2018,6,14,9,15,18.0,254.0,3.45,13.85,268.5,205.88,163.35
2018,6,14,9,30,27.0,298.0,3.4,14.0,320.0,252.03,199.75
2018,6,14,9,45,27.5,314.0,3.35,14.2,337.0,267.44,211.37
2018,6,14,10,0,28.0,330.0,3.3,14.4,354.0,282.86,223.0
2018,6,14,10,15,30.0,344.0,3.35,14.5,370.5,297.69,234.27
2018,6,14,10,30,32.0,358.0,3.4,14.6,387.0,312.54,245.54
2018,6,14,10,45,38.5,378.0,3.45,14.7,413.5,335.62,263.24
2018,6,14,11,0,45.0,398.0,3.5,14.8,440.0,358.88,280.96
2018,6,14,11,15,96.0,435.5,3.6,14.8,527.0,431.16,337.19
2018,6,14,11,30,147.0,473.0,3.7,14.8,614.0,515.03,400.99
2018,6,14,11,45,305.5,416.5,3.75,14.85,711.5,605.47,471.6
2018,6,14,12,0,464.0,360.0,3.8,14.9,809.0,696.7,541.33
2018,6,14,12,15,544.0,314.0,3.9,14.9,840.0,723.24,562.35
2018,6,14,12,30,624.0,268.0,4.0,14.9,871.0,746.48,581.27
2018,6,14,12,45,419.5,345.0,4.1,14.9,749.0,643.9,502.38
2018,6,14,13,0,215.0,422.0,4.2,14.9,627.0,523.78,409.44
2018,6,14,13,15,150.0,423.5,4.3,14.9,565.5,470.98,369.03
2018,6,14,13,30,85.0,425.0,4.4,14.9,504.0,409.58,321.28
2018,6,14,13,45,275.0,355.0,4.45,14.95,600.5,503.96,397.84
2018,6,14,14,0,465.0,285.0,4.5,15.0,697.0,579.45,457.78
2018,6,14,14,15,692.0,192.5,4.55,15.0,783.5,641.77,507.25
2018,6,14,14,30,919.0,100.0,4.6,15.0,870.0,676.7,535.0
2018,6,14,14,45,910.5,98.5,4.65,14.95,834.5,637.54,504.05
2018,6,14,15,0,902.0,97.0,4.7,14.9,799.0,596.14,470.97
2018,6,14,15,15,877.0,99.0,4.7,14.9,752.0,547.08,430.92
2018,6,14,15,30,852.0,101.0,4.7,14.9,705.0,497.59,389.64
2018,6,14,15,45,851.5,95.0,4.75,14.85,666.0,451.98,350.36
2018,6,14,16,0,851.0,89.0,4.8,14.8,627.0,404.32,308.24
2018,6,14,16,15,831.0,87.0,4.8,14.7,578.5,349.8,260.06
2018,6,14,16,30,811.0,85.0,4.8,14.6,530.0,296.84,212.6
2018,6,14,16,45,785.0,82.5,4.8,14.45,479.5,242.82,164.92
2018,6,14,17,0,759.0,80.0,4.8,14.3,429.0,190.41,120.56
2018,6,14,17,15,724.0,77.0,4.8,14.15,378.0,138.55,81.85
2018,6,14,17,30,689.0,74.0,4.8,14.0,327.0,85.4,51.31
2018,6,14,17,45,640.0,69.5,4.8,13.8,276.5,56.09,44.64
2018,6,14,18,0,591.0,65.0,4.8,13.6,226.0,52.64,41.58
2018,6,14,18,15,518.0,58.5,4.7,13.35,178.5,47.48,36.84
2018,6,14,18,30,445.0,52.0,4.6,13.1,131.0,42.41,31.98
2018,6,14,18,45,336.0,42.5,4.55,12.9,91.5,34.75,24.56
2018,6,14,19,0,227.0,33.0,4.5,12.7,52.0,25.04,13.74
2018,6,14,19,15,125.0,19.0,4.5,12.55,28.5,14.95,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.4,5.0,3.93,0.0
2018,6,14,19,45,11.5,2.5,4.45,12.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,15,4,45,24.0,5.5,4.7,11.75,6.0,0.0,0.0
2018,6,15,5,0,48.0,11.0,4.8,11.8,12.0,8.65,0.0
2018,6,15,5,15,134.5,23.0,4.85,11.85,36.5,17.45,5.36
2018,6,15,5,30,221.0,35.0,4.9,11.9,61.0,26.58,17.23
2018,6,15,5,45,262.5,41.0,4.95,12.0,86.0,31.21,22.04
2018,6,15,6,0,304.0,47.0,5.0,12.1,111.0,35.82,26.51
2018,6,15,6,15,152.0,42.0,5.0,12.2,74.0,30.78,22.14
2018,6,15,6,30,0.0,37.0,5.0,12.3,37.0,28.23,19.87
2018,6,15,6,45,0.0,47.5,5.0,12.45,47.5,36.32,25.73
2018,6,15,7,0,0.0,58.0,5.0,12.6,58.0,44.42,32.59
2018,6,15,7,15,0.0,74.0,5.05,12.7,74.0,56.81,43.04
2018,6,15,7,30,0.0,90.0,5.1,12.8,90.0,69.07,53.27
2018,6,15,7,45,0.0,105.0,5.1,12.9,105.0,80.45,62.65
2018,6,15,8,0,0.0,120.0,5.1,13.0,120.0,91.93,72.02
2018,6,15,8,15,0.0,119.0,5.15,13.05,119.0,91.41,71.34
2018,6,15,8,30,0.0,118.0,5.2,13.1,118.0,90.83,70.63
2018,6,15,8,45,0.0,124.5,5.25,13.15,124.5,95.95,74.67
2018,6,15,9,0,0.0,131.0,5.3,13.2,131.0,101.09,78.72
2018,6,15,9,15,62.5,136.0,5.3,13.25,186.0,146.35,116.32
2018,6,15,9,30,125.0,141.0,5.3,13.3,241.0,193.98,155.93
2018,6,15,9,45,65.0,153.0,5.3,13.35,205.0,168.12,134.06
2018,6,15,10,0,5.0,165.0,5.3,13.4,169.0,131.41,102.91
2018,6,15,10,15,5.0,164.5,5.3,13.5,169.0,131.36,102.74
2018,6,15,10,30,5.0,164.0,5.3,13.6,169.0,131.28,102.53
2018,6,15,10,45,5.0,164.0,5.25,13.7,169.0,131.56,102.62
2018,6,15,11,0,5.0,164.0,5.2,13.8,169.0,131.82,102.7
2018,6,15,11,15,6.0,167.0,5.2,13.85,173.0,135.17,105.37
2018,6,15,11,30,7.0,170.0,5.2,13.9,177.0,138.51,108.04
2018,6,15,11,45,6.5,168.5,5.2,13.9,175.0,137.08,106.83
2018,6,15,12,0,6.0,167.0,5.2,13.9,173.0,135.58,105.58
2018,6,15,12,15,6.0,164.0,5.25,13.95,170.0,133.22,103.66
2018,6,15,12,30,6.0,161.0,5.3,14.0,167.0,130.79,101.69
2018,6,15,12,45,5.5,159.5,5.35,14.05,165.0,129.1,100.32
2018,6,15,13,0,5.0,158.0,5.4,14.1,163.0,127.37,98.92
2018,6,15,13,15,6.0,168.5,5.55,14.1,174.0,136.2,106.17
2018,6,15,13,30,7.0,179.0,5.7,14.1,185.0,144.93,113.35
2018,6,15,13,45,119.0,181.5,5.8,14.1,287.0,245.35,197.25
2018,6,15,14,0,231.0,184.0,5.9,14.1,389.0,331.42,267.92
2018,6,15,14,15,449.5,164.0,5.95,14.0,546.5,455.76,368.9
2018,6,15,14,30,668.0,144.0,6.0,13.9,704.0,559.5,450.8
2018,6,15,14,45,663.5,140.5,6.1,13.8,677.0,529.01,425.85
2018,6,15,15,0,659.0,137.0,6.2,13.7,650.0,496.7,399.31
2018,6,15,15,15,592.5,150.5,6.2,13.7,593.5,444.42,356.05
2018,6,15,15,30,526.0,164.0,6.2,13.7,537.0,395.42,315.14
2018,6,15,15,45,561.5,148.0,6.25,13.45,523.5,370.44,292.72
2018,6,15,16,0,597.0,132.0,6.3,13.2,510.0,340.77,265.32
2018,6,15,16,15,602.5,126.0,6.25,13.05,482.0,304.55,232.0
2018,6,15,16,30,608.0,120.0,6.2,12.9,454.0,266.54,196.72
2018,6,15,16,45,585.0,118.5,6.2,12.75,415.0,224.07,159.04
2018,6,15,17,0,562.0,117.0,6.2,12.6,376.0,183.12,124.28
2018,6,15,17,15,451.0,121.0,6.15,12.45,313.0,135.51,91.18
2018,6,15,17,30,340.0,125.0,6.1,12.3,250.0,102.04,73.89
2018,6,15,17,45,370.0,103.0,6.05,12.1,220.5,73.68,60.7
2018,6,15,18,0,400.0,81.0,6.0,11.9,191.0,59.89,48.37
2018,6,15,18,15,346.0,69.5,5.9,11.75,150.5,51.66,40.82
2018,6,15,18,30,292.0,58.0,5.8,11.6,110.0,43.31,32.98
2018,6,15,18,45,211.5,44.5,5.7,11.45,76.0,33.3,23.47
2018,6,15,19,0,131.0,31.0,5.6,11.3,42.0,23.26,12.59
2018,6,15,19,15,73.0,18.0,5.55,11.3,23.5,14.16,0.0
2018,6,15,19,30,15.0,5.0,5.5,11.3,5.0,3.93,0.0
2018,6,15,19,45,7.5,2.5,5.4,11.3,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,18.5,5.5,2.55,11.95,6.0,0.0,0.0
2018,6,16,5,0,37.0,11.0,2.4,12.0,12.0,8.65,0.0
2018,6,16,5,15,110.5,24.5,2.35,12.05,35.5,18.47,5.93
2018,6,16,5,30,184.0,38.0,2.3,12.1,59.0,28.53,18.91
2018,6,16,5,45,252.0,47.0,2.25,12.2,91.0,35.35,25.71
2018,6,16,6,0,320.0,56.0,2.2,12.3,123.0,42.18,32.2
2018,6,16,6,15,160.0,61.0,2.25,12.45,94.5,45.33,35.22
2018,6,16,6,30,0.0,66.0,2.3,12.6,66.0,50.34,39.75
2018,6,16,6,45,0.0,85.5,2.3,12.7,85.5,64.48,49.87
2018,6,16,7,0,0.0,105.0,2.3,12.8,105.0,78.89,61.96
2018,6,16,7,15,10.5,140.0,2.25,12.95,145.0,105.83,83.94
2018,6,16,7,30,21.0,175.0,2.2,13.1,185.0,134.36,106.91
2018,6,16,7,45,27.0,197.5,2.15,13.25,212.0,154.62,123.06
2018,6,16,8,0,33.0,220.0,2.1,13.4,239.0,176.26,140.26
2018,6,16,8,15,53.0,249.0,2.1,13.6,282.5,208.53,165.65
2018,6,16,8,30,73.0,278.0,2.1,13.8,326.0,243.13,192.79
2018,6,16,8,45,120.0,291.5,2.05,13.95,376.5,285.15,225.5
2018,6,16,9,0,167.0,305.0,2.0,14.1,427.0,327.42,258.32
2018,6,16,9,15,319.0,272.0,2.05,14.3,521.0,399.61,314.73
2018,6,16,9,30,471.0,239.0,2.1,14.5,615.0,485.38,381.0
2018,6,16,9,45,462.5,250.0,2.15,14.7,632.0,509.0,398.69
2018,6,16,10,0,454.0,261.0,2.2,14.9,649.0,530.46,414.78
2018,6,16,10,15,287.0,288.0,2.3,15.05,536.0,444.27,348.57
2018,6,16,10,30,120.0,315.0,2.4,15.2,423.0,349.42,273.99
2018,6,16,10,45,97.5,315.0,2.5,15.35,404.0,337.02,264.31
2018,6,16,11,0,75.0,315.0,2.6,15.5,385.0,312.81,245.11
2018,6,16,11,15,63.0,308.5,2.75,15.6,368.0,300.06,235.04
2018,6,16,11,30,51.0,302.0,2.9,15.7,351.0,286.57,224.31
2018,6,16,11,45,113.0,263.0,3.05,15.75,372.5,314.47,247.89
2018,6,16,12,0,175.0,224.0,3.2,15.8,394.0,338.94,268.64
2018,6,16,12,15,153.5,228.5,3.35,15.8,377.5,325.87,258.0
2018,6,16,12,30,132.0,233.0,3.5,15.8,361.0,312.04,246.85
2018,6,16,12,45,93.5,246.0,3.7,15.75,336.0,283.97,224.13
2018,6,16,13,0,55.0,259.0,3.9,15.7,311.0,253.55,199.45
2018,6,16,13,15,43.5,253.5,4.05,15.65,294.5,239.0,187.92
2018,6,16,13,30,32.0,248.0,4.2,15.6,278.0,224.61,176.47
2018,6,16,13,45,222.5,227.0,4.35,15.55,425.5,358.84,286.44
2018,6,16,14,0,413.0,206.0,4.5,15.5,573.0,480.74,383.21
2018,6,16,14,15,649.0,164.5,4.6,15.35,719.0,589.16,467.97
2018,6,16,14,30,885.0,123.0,4.7,15.2,865.0,674.17,532.79
2018,6,16,14,45,874.5,122.5,4.85,15.05,830.0,635.9,502.85
2018,6,16,15,0,864.0,122.0,5.0,14.9,795.0,595.59,471.08
2018,6,16,15,15,763.0,125.0,5.0,14.9,696.5,512.04,404.77
2018,6,16,15,30,662.0,128.0,5.0,14.9,598.0,430.34,339.16
2018,6,16,15,45,635.0,125.0,5.2,14.6,552.5,383.21,299.92
2018,6,16,16,0,608.0,122.0,5.4,14.3,507.0,337.05,260.5
2018,6,16,16,15,567.0,122.0,5.5,14.1,459.5,289.98,219.89
2018,6,16,16,30,526.0,122.0,5.6,13.9,412.0,245.86,181.66
2018,6,16,16,45,500.5,124.5,5.7,13.7,379.0,210.36,150.51
2018,6,16,17,0,475.0,127.0,5.8,13.5,346.0,173.67,119.8
2018,6,16,17,15,486.5,116.5,5.9,13.3,318.0,136.55,90.23
2018,6,16,17,30,498.0,106.0,6.0,13.1,290.0,97.64,66.06
2018,6,16,17,45,471.5,93.5,6.05,12.9,246.5,68.88,56.23
2018,6,16,18,0,445.0,81.0,6.1,12.7,203.0,60.41,48.69
2018,6,16,18,15,401.0,70.5,6.05,12.5,163.5,52.87,41.79
2018,6,16,18,30,357.0,60.0,6.0,12.3,124.0,45.2,34.57
2018,6,16,18,45,261.0,48.0,5.9,12.1,87.0,36.05,25.81
2018,6,16,19,0,165.0,36.0,5.8,11.9,50.0,26.96,15.59
2018,6,16,19,15,88.5,20.5,5.75,11.85,27.5,16.13,0.0
2018,6,16,19,30,12.0,5.0,5.7,11.8,5.0,3.93,0.0
2018,6,16,19,45,6.0,2.5,5.6,11.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.45,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.5,3.0,2.36,0.0
2018,6,17,5,15,0.0,9.5,3.95,12.6,9.5,7.21,0.0
2018,6,17,5,30,0.0,16.0,3.9,12.7,16.0,12.16,4.79
2018,6,17,5,45,0.0,25.0,3.9,12.8,25.0,19.04,11.22
2018,6,17,6,0,0.0,34.0,3.9,12.9,34.0,25.94,17.6
2018,6,17,6,15,0.0,48.0,3.8,13.0,48.0,36.72,27.4
2018,6,17,6,30,0.0,62.0,3.7,13.1,62.0,47.53,37.13
2018,6,17,6,45,1.0,80.5,3.65,13.2,81.0,61.04,46.82
2018,6,17,7,0,2.0,99.0,3.6,13.3,100.0,74.87,58.37
2018,6,17,7,15,9.5,132.0,3.55,13.4,136.5,100.11,79.09
2018,6,17,7,30,17.0,165.0,3.5,13.5,173.0,126.54,100.56
2018,6,17,7,45,18.5,180.5,3.45,13.65,190.5,140.25,111.53
2018,6,17,8,0,20.0,196.0,3.4,13.8,208.0,154.13,122.61
2018,6,17,8,15,22.5,216.0,3.3,13.95,230.0,171.87,136.73
2018,6,17,8,30,25.0,236.0,3.2,14.1,252.0,189.95,151.01
2018,6,17,8,45,24.0,245.0,3.15,14.2,261.5,198.45,157.53
2018,6,17,9,0,23.0,254.0,3.1,14.3,271.0,206.74,163.86
2018,6,17,9,15,23.0,268.0,3.05,14.5,285.5,219.25,173.44
2018,6,17,9,30,23.0,282.0,3.0,14.7,300.0,231.72,182.92
2018,6,17,9,45,31.5,312.5,2.9,14.85,338.5,268.47,211.54
2018,6,17,10,0,40.0,343.0,2.8,15.0,377.0,300.9,236.41
2018,6,17,10,15,48.0,366.5,2.7,15.2,408.5,327.98,256.85
2018,6,17,10,30,56.0,390.0,2.6,15.4,440.0,355.49,277.42
2018,6,17,10,45,51.0,386.5,2.55,15.6,433.0,351.5,273.73
2018,6,17,11,0,46.0,383.0,2.5,15.8,426.0,346.92,269.72
2018,6,17,11,15,60.5,411.0,2.45,16.0,468.5,382.98,296.94
2018,6,17,11,30,75.0,439.0,2.4,16.2,511.0,419.25,323.84
2018,6,17,11,45,73.0,444.5,2.4,16.35,515.0,423.53,326.51
2018,6,17,12,0,71.0,450.0,2.4,16.5,519.0,427.25,328.95
2018,6,17,12,15,79.0,453.0,2.4,16.55,529.5,436.26,335.77
2018,6,17,12,30,87.0,456.0,2.4,16.6,540.0,444.64,342.1
2018,6,17,12,45,136.5,463.5,2.45,16.7,594.0,499.3,383.54
2018,6,17,13,0,186.0,471.0,2.5,16.8,648.0,541.27,415.02
2018,6,17,13,15,289.0,424.0,2.5,16.85,694.0,585.92,449.58
2018,6,17,13,30,392.0,377.0,2.5,16.9,740.0,625.0,479.54
2018,6,17,13,45,544.0,295.0,2.55,16.9,785.5,658.51,506.57
2018,6,17,14,0,696.0,213.0,2.6,16.9,831.0,683.42,526.81
2018,6,17,14,15,764.0,173.5,2.65,16.85,831.5,670.59,518.3
2018,6,17,14,30,832.0,134.0,2.7,16.8,832.0,655.21,507.54
2018,6,17,14,45,836.5,125.5,2.7,16.75,802.5,615.73,477.7
2018,6,17,15,0,841.0,117.0,2.7,16.7,773.0,578.98,449.1
2018,6,17,15,15,842.0,110.0,2.7,16.7,738.0,538.64,416.84
2018,6,17,15,30,843.0,103.0,2.7,16.7,703.0,495.78,381.68
2018,6,17,15,45,828.5,101.0,2.7,16.5,659.5,447.95,342.01
2018,6,17,16,0,814.0,99.0,2.7,16.3,616.0,398.69,300.15
2018,6,17,16,15,795.0,96.0,2.75,16.15,568.5,346.7,255.28
2018,6,17,16,30,776.0,93.0,2.8,16.0,521.0,295.07,210.05
2018,6,17,16,45,751.0,89.5,2.8,15.8,471.5,242.31,164.32
2018,6,17,17,0,726.0,86.0,2.8,15.6,422.0,191.13,121.58
2018,6,17,17,15,691.5,82.0,2.8,15.35,371.5,136.13,80.38
2018,6,17,17,30,657.0,78.0,2.8,15.1,321.0,88.1,53.42
2018,6,17,17,45,609.5,72.5,2.85,14.8,271.5,57.83,46.0
2018,6,17,18,0,562.0,67.0,2.9,14.5,222.0,53.78,42.46
2018,6,17,18,15,495.0,59.5,2.8,14.25,176.0,47.99,37.19
2018,6,17,18,30,428.0,52.0,2.7,14.0,130.0,42.23,31.75
2018,6,17,18,45,330.5,42.0,2.65,13.75,91.5,34.23,24.11
2018,6,17,19,0,233.0,32.0,2.6,13.5,53.0,24.36,13.58
2018,6,17,19,15,130.5,19.0,2.5,13.4,29.5,14.43,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.3,6.0,4.72,0.0
2018,6,17,19,45,14.0,3.0,2.3,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,12.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.3,3.0,2.36,0.0
2018,6,18,5,15,0.0,8.0,1.65,12.5,8.0,6.06,0.0
2018,6,18,5,30,0.0,13.0,1.7,12.7,13.0,9.87,2.83
2018,6,18,5,45,0.0,21.0,1.7,12.9,21.0,15.97,8.52
2018,6,18,6,0,0.0,29.0,1.7,13.1,29.0,22.1,14.18
2018,6,18,6,15,0.0,36.5,1.65,13.25,36.5,27.85,19.45
2018,6,18,6,30,0.0,44.0,1.6,13.4,44.0,33.62,24.66
2018,6,18,6,45,0.0,58.0,1.55,13.55,58.0,44.42,32.6
2018,6,18,7,0,0.0,72.0,1.5,13.7,72.0,55.25,41.72
2018,6,18,7,15,1.0,106.0,1.5,13.9,106.5,80.51,62.82
2018,6,18,7,30,2.0,140.0,1.5,14.1,141.0,105.86,83.63
2018,6,18,7,45,7.5,166.5,1.5,14.3,170.5,127.38,100.82
2018,6,18,8,0,13.0,193.0,1.5,14.5,200.0,149.76,118.56
2018,6,18,8,15,16.5,213.5,1.55,14.7,223.5,167.83,132.73
2018,6,18,8,30,20.0,234.0,1.6,14.9,247.0,186.37,147.19
2018,6,18,8,45,36.5,270.0,1.65,15.1,296.0,225.91,178.16
2018,6,18,9,0,53.0,306.0,1.7,15.3,345.0,265.26,208.59
2018,6,18,9,15,96.0,333.5,1.75,15.5,408.5,314.18,246.29
2018,6,18,9,30,139.0,361.0,1.8,15.7,472.0,373.26,291.33
2018,6,18,9,45,374.0,296.0,1.85,15.95,612.0,489.78,381.05
2018,6,18,10,0,609.0,231.0,1.9,16.2,752.0,609.19,470.69
2018,6,18,10,15,606.5,249.0,1.95,16.35,781.5,642.34,493.89
2018,6,18,10,30,604.0,267.0,2.0,16.5,811.0,672.97,515.56
2018,6,18,10,45,487.5,339.0,2.1,16.65,784.5,660.85,504.82
2018,6,18,11,0,371.0,411.0,2.2,16.8,758.0,634.21,483.75
2018,6,18,11,15,411.0,399.5,2.3,16.85,789.0,670.93,511.15
2018,6,18,11,30,451.0,388.0,2.4,16.9,820.0,699.88,532.55
2018,6,18,11,45,419.5,402.0,2.5,17.0,806.0,690.8,525.55
2018,6,18,12,0,388.0,416.0,2.6,17.1,792.0,671.63,511.74
2018,6,18,12,15,320.5,432.5,2.7,17.1,743.0,631.97,482.6
2018,6,18,12,30,253.0,449.0,2.8,17.1,694.0,590.73,452.03
2018,6,18,12,45,182.0,433.0,2.95,17.1,608.5,509.83,392.49
2018,6,18,13,0,111.0,417.0,3.1,17.1,523.0,438.55,338.85
2018,6,18,13,15,120.0,399.5,3.15,17.0,512.5,428.1,331.97
2018,6,18,13,30,129.0,382.0,3.2,16.9,502.0,416.76,324.1
2018,6,18,13,45,377.0,300.0,3.25,16.85,637.5,542.17,423.24
2018,6,18,14,0,625.0,218.0,3.3,16.8,773.0,638.23,497.2
2018,6,18,14,15,756.0,163.5,3.35,16.65,813.5,657.26,512.27
2018,6,18,14,30,887.0,109.0,3.4,16.5,854.0,664.45,518.41
2018,6,18,14,45,878.5,107.5,3.4,16.35,819.5,626.62,489.18
2018,6,18,15,0,870.0,106.0,3.4,16.2,785.0,586.62,457.86
2018,6,18,15,15,858.5,104.0,3.4,16.2,745.0,542.69,422.49
2018,6,18,15,30,847.0,102.0,3.4,16.2,705.0,497.26,385.05
2018,6,18,15,45,833.5,99.0,3.45,15.9,661.0,448.92,344.84
2018,6,18,16,0,820.0,96.0,3.5,15.6,617.0,398.89,302.14
2018,6,18,16,15,801.5,93.0,3.55,15.45,569.5,346.82,256.73
2018,6,18,16,30,783.0,90.0,3.6,15.3,522.0,295.03,210.94
2018,6,18,16,45,758.5,86.5,3.6,15.1,472.5,242.05,164.62
2018,6,18,17,0,734.0,83.0,3.6,14.9,423.0,190.57,121.28
2018,6,18,17,15,694.5,80.0,3.6,14.7,371.5,135.48,79.91
2018,6,18,17,30,655.0,77.0,3.6,14.5,320.0,87.78,53.12
2018,6,18,17,45,598.5,72.5,3.55,14.3,269.0,57.67,45.94
2018,6,18,18,0,542.0,68.0,3.5,14.1,218.0,54.28,42.98
2018,6,18,18,15,486.5,59.5,3.45,13.85,174.0,47.9,37.17
2018,6,18,18,30,431.0,51.0,3.4,13.6,130.0,41.43,31.1
2018,6,18,18,45,322.5,41.5,3.35,13.35,90.5,33.75,23.75
2018,6,18,19,0,214.0,32.0,3.3,13.1,51.0,24.29,13.64
2018,6,18,19,15,113.5,18.0,3.25,13.0,27.5,13.67,0.0
2018,6,18,19,30,13.0,4.0,3.2,12.9,4.0,3.15,0.0
2018,6,18,19,45,6.5,2.0,3.2,12.75,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,4,45,12.0,2.5,3.15,11.95,3.0,0.0,0.0
2018,6,19,5,0,24.0,5.0,3.2,12.0,6.0,3.93,0.0
2018,6,19,5,15,20.0,9.5,3.2,12.1,11.0,7.73,0.0
2018,6,19,5,30,16.0,14.0,3.2,12.2,16.0,11.3,4.06
2018,6,19,5,45,93.0,24.0,3.2,12.3,42.5,17.97,10.3
2018,6,19,6,0,170.0,34.0,3.2,12.4,69.0,25.57,17.32
2018,6,19,6,15,85.0,35.5,3.15,12.5,53.0,26.98,18.71
2018,6,19,6,30,0.0,37.0,3.1,12.6,37.0,28.23,19.87
2018,6,19,6,45,0.0,46.0,3.1,12.65,46.0,35.16,24.74
2018,6,19,7,0,0.0,55.0,3.1,12.7,55.0,42.11,30.62
2018,6,19,7,15,1.5,93.0,3.05,12.85,93.5,71.19,55.19
2018,6,19,7,30,3.0,131.0,3.0,13.0,132.0,99.59,78.8
2018,6,19,7,45,2.5,138.0,2.95,13.15,139.0,105.42,83.35
2018,6,19,8,0,2.0,145.0,2.9,13.3,146.0,111.13,87.8
2018,6,19,8,15,2.5,153.5,2.85,13.5,155.0,118.24,93.33
2018,6,19,8,30,3.0,162.0,2.8,13.7,164.0,125.4,98.87
2018,6,19,8,45,4.5,176.0,2.8,13.9,179.0,137.26,108.22
2018,6,19,9,0,6.0,190.0,2.8,14.1,194.0,149.31,117.69
2018,6,19,9,15,14.0,228.5,2.8,14.25,239.5,183.92,145.34
2018,6,19,9,30,22.0,267.0,2.8,14.4,285.0,219.45,173.4
2018,6,19,9,45,45.0,317.0,2.8,14.6,355.0,280.29,221.19
2018,6,19,10,0,68.0,367.0,2.8,14.8,425.0,338.33,265.98
2018,6,19,10,15,347.5,285.0,2.85,14.9,596.5,492.22,387.89
2018,6,19,10,30,627.0,203.0,2.9,15.0,768.0,637.13,499.28
2018,6,19,10,45,525.5,250.5,2.9,15.1,731.5,617.82,482.44
2018,6,19,11,0,424.0,298.0,2.9,15.2,695.0,591.07,460.84
2018,6,19,11,15,547.5,256.0,2.95,15.25,776.0,660.52,514.29
2018,6,19,11,30,671.0,214.0,3.0,15.3,857.0,729.9,566.3
2018,6,19,11,45,574.0,248.0,3.1,15.3,800.5,687.78,534.22
2018,6,19,12,0,477.0,282.0,3.2,15.3,744.0,641.26,499.22
2018,6,19,12,15,538.0,259.5,3.3,15.3,780.5,672.01,523.52
2018,6,19,12,30,599.0,237.0,3.4,15.3,817.0,700.21,545.34
2018,6,19,12,45,735.0,187.0,3.55,15.3,892.0,753.24,586.68
2018,6,19,13,0,871.0,137.0,3.7,15.3,967.0,798.27,621.42
2018,6,19,13,15,895.5,123.0,3.9,15.25,964.5,793.7,619.17
2018,6,19,13,30,920.0,109.0,4.1,15.2,962.0,784.58,613.87
2018,6,19,13,45,915.0,108.5,4.25,15.1,939.5,760.77,596.98
2018,6,19,14,0,910.0,108.0,4.4,15.0,917.0,733.87,577.79
2018,6,19,14,15,903.5,106.5,4.55,14.9,888.0,702.18,554.57
2018,6,19,14,30,897.0,105.0,4.7,14.8,859.0,667.78,528.68
2018,6,19,14,45,888.5,103.5,4.85,14.65,824.0,629.64,499.32
2018,6,19,15,0,880.0,102.0,5.0,14.5,789.0,589.31,467.4
2018,6,19,15,15,868.5,100.5,5.0,14.5,749.5,545.43,431.17
2018,6,19,15,30,857.0,99.0,5.0,14.5,710.0,500.03,392.85
2018,6,19,15,45,843.0,96.5,5.1,14.15,665.5,451.46,351.71
2018,6,19,16,0,829.0,94.0,5.2,13.8,621.0,401.14,307.99
2018,6,19,16,15,811.0,91.0,5.2,13.65,573.5,348.82,261.41
2018,6,19,16,30,793.0,88.0,5.2,13.5,526.0,296.7,214.46
2018,6,19,16,45,769.5,84.5,5.2,13.3,476.5,243.43,167.11
2018,6,19,17,0,746.0,81.0,5.2,13.1,427.0,191.53,122.72
2018,6,19,17,15,715.0,77.0,5.1,12.9,377.0,140.05,83.53
2018,6,19,17,30,684.0,73.0,5.0,12.7,327.0,86.93,51.83
2018,6,19,17,45,631.0,68.0,4.95,12.45,275.5,54.84,43.75
2018,6,19,18,0,578.0,63.0,4.9,12.2,224.0,50.93,40.3
2018,6,19,18,15,475.5,57.0,4.75,12.05,171.5,45.83,35.59
2018,6,19,18,30,373.0,51.0,4.6,11.9,119.0,40.96,30.91
2018,6,19,18,45,292.5,40.0,4.5,11.75,83.5,30.6,21.16
2018,6,19,19,0,212.0,29.0,4.4,11.6,48.0,22.13,12.1
2018,6,19,19,15,125.0,18.0,4.3,11.55,27.5,13.7,0.0
2018,6,19,19,30,38.0,7.0,4.2,11.5,7.0,5.51,0.0
2018,6,19,19,45,19.0,3.5,4.1,11.45,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,20,4,45,20.0,3.0,3.9,11.15,3.5,0.0,0.0
2018,6,20,5,0,40.0,6.0,4.0,11.2,7.0,4.72,0.0
2018,6,20,5,15,111.0,15.0,4.05,11.35,26.0,11.52,1.23
2018,6,20,5,30,182.0,24.0,4.1,11.5,45.0,18.48,10.25
2018,6,20,5,45,188.5,27.5,4.1,11.6,58.5,21.13,13.13
2018,6,20,6,0,195.0,31.0,4.1,11.7,72.0,23.69,15.67
2018,6,20,6,15,97.5,37.5,4.05,11.85,58.0,28.53,20.16
2018,6,20,6,30,0.0,44.0,4.0,12.0,44.0,33.62,24.77
2018,6,20,6,45,0.0,53.5,3.95,12.1,53.5,40.94,29.77
2018,6,20,7,0,0.0,63.0,3.9,12.2,63.0,48.29,35.98
2018,6,20,7,15,0.5,91.5,3.9,12.35,91.5,69.95,54.29
2018,6,20,7,30,1.0,120.0,3.9,12.5,120.0,91.25,72.04
2018,6,20,7,45,2.5,140.5,3.9,12.65,141.5,107.23,85.09
2018,6,20,8,0,4.0,161.0,3.9,12.8,163.0,123.55,98.3
2018,6,20,8,15,6.0,175.0,3.9,12.95,178.5,135.53,107.81
2018,6,20,8,30,8.0,189.0,3.9,13.1,194.0,147.76,117.51
2018,6,20,8,45,20.5,221.5,3.9,13.3,236.0,179.0,142.58
2018,6,20,9,0,33.0,254.0,3.9,13.5,278.0,215.15,171.42
2018,6,20,9,15,175.0,275.5,3.95,13.65,414.0,317.87,253.74
2018,6,20,9,30,317.0,297.0,4.0,13.8,550.0,432.37,343.94
2018,6,20,9,45,530.5,239.0,4.05,13.95,683.5,543.17,430.93
2018,6,20,10,0,744.0,181.0,4.1,14.1,817.0,652.16,515.35
2018,6,20,10,15,759.5,181.5,4.2,14.2,848.5,686.81,541.55
2018,6,20,10,30,775.0,182.0,4.3,14.3,880.0,719.58,566.52
2018,6,20,10,45,768.5,188.5,4.4,14.4,894.0,738.9,581.1
2018,6,20,11,0,762.0,195.0,4.5,14.5,908.0,754.96,593.18
2018,6,20,11,15,758.0,197.5,4.65,14.55,915.5,766.55,602.36
2018,6,20,11,30,754.0,200.0,4.8,14.6,923.0,775.02,609.21
2018,6,20,11,45,761.0,200.5,4.95,14.6,934.0,787.56,619.23
2018,6,20,12,0,768.0,201.0,5.1,14.6,945.0,797.2,627.06
2018,6,20,12,15,771.0,198.5,5.2,14.6,945.0,798.33,628.43
2018,6,20,12,30,774.0,196.0,5.3,14.6,945.0,796.46,627.59
2018,6,20,12,45,771.5,194.0,5.4,14.6,935.0,787.59,621.5
2018,6,20,13,0,769.0,192.0,5.5,14.6,925.0,775.73,613.15
2018,6,20,13,15,772.5,190.0,5.55,14.65,916.5,765.47,605.59
2018,6,20,13,30,776.0,188.0,5.6,14.7,908.0,752.06,595.57
2018,6,20,13,45,812.0,167.0,5.65,14.7,904.0,743.51,589.77
2018,6,20,14,0,848.0,146.0,5.7,14.7,900.0,721.24,573.63
2018,6,20,14,15,889.0,122.0,5.75,14.65,890.0,705.52,561.95
2018,6,20,14,30,930.0,98.0,5.8,14.6,880.0,683.23,544.78
2018,6,20,14,45,922.5,96.0,5.8,14.55,844.5,644.15,513.53
2018,6,20,15,0,915.0,94.0,5.8,14.5,809.0,602.71,479.79
2018,6,20,15,15,892.5,97.0,5.8,14.5,764.5,555.5,440.64
2018,6,20,15,30,870.0,100.0,5.8,14.5,720.0,507.56,400.05
2018,6,20,15,45,844.5,101.0,5.75,14.35,671.5,456.29,356.14
2018,6,20,16,0,819.0,102.0,5.7,14.2,623.0,404.66,311.03
2018,6,20,16,15,804.0,96.5,5.65,14.05,575.5,351.69,263.89
2018,6,20,16,30,789.0,91.0,5.6,13.9,528.0,298.67,216.14
2018,6,20,16,45,790.0,82.5,5.55,13.75,485.0,246.99,169.1
2018,6,20,17,0,791.0,74.0,5.5,13.6,442.0,194.05,122.64
2018,6,20,17,15,747.5,73.0,5.4,13.4,388.0,141.08,82.8
2018,6,20,17,30,704.0,72.0,5.3,13.2,334.0,92.22,55.48
2018,6,20,17,45,646.0,67.5,5.25,13.0,280.5,54.68,43.51
2018,6,20,18,0,588.0,63.0,5.2,12.8,227.0,51.05,40.3
2018,6,20,18,15,525.0,56.0,5.1,12.65,180.5,45.53,35.23
2018,6,20,18,30,462.0,49.0,5.0,12.5,134.0,40.04,30.01
2018,6,20,18,45,370.5,40.0,4.85,12.3,95.0,32.76,23.01
2018,6,20,19,0,279.0,31.0,4.7,12.1,56.0,25.54,14.86
2018,6,20,19,15,166.0,19.5,4.7,12.0,32.0,16.09,0.0
2018,6,20,19,30,53.0,8.0,4.7,11.9,8.0,6.29,0.0
2018,6,20,19,45,26.5,4.0,4.65,11.8,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,21,4,45,14.0,2.5,4.4,11.1,3.0,0.0,0.0
2018,6,21,5,0,28.0,5.0,4.5,11.2,6.0,3.93,0.0
2018,6,21,5,15,107.5,14.0,4.55,11.35,25.0,10.78,0.65
2018,6,21,5,30,187.0,23.0,4.6,11.5,44.0,18.25,10.03
2018,6,21,5,45,249.0,27.5,4.65,11.65,70.5,21.82,13.73
2018,6,21,6,0,311.0,32.0,4.7,11.8,97.0,25.49,17.27
2018,6,21,6,15,155.5,30.5,4.65,11.95,63.0,22.92,15.08
2018,6,21,6,30,0.0,29.0,4.6,12.1,29.0,22.1,14.35
2018,6,21,6,45,0.0,41.5,4.55,12.3,41.5,31.7,21.77
2018,6,21,7,0,0.0,54.0,4.5,12.5,54.0,41.34,29.97
2018,6,21,7,15,0.5,89.5,4.45,12.7,89.5,68.49,52.98
2018,6,21,7,30,1.0,125.0,4.4,12.9,125.0,94.86,74.98
2018,6,21,7,45,2.5,143.0,4.35,13.05,144.0,109.05,86.49
2018,6,21,8,0,4.0,161.0,4.3,13.2,163.0,123.53,98.17
2018,6,21,8,15,5.5,171.5,4.25,13.4,175.0,132.73,105.37
2018,6,21,8,30,7.0,182.0,4.2,13.6,187.0,142.08,112.68
2018,6,21,8,45,9.0,198.0,4.2,13.8,204.5,155.97,123.68
2018,6,21,9,0,11.0,214.0,4.2,14.0,222.0,170.12,134.82
2018,6,21,9,15,15.0,241.0,4.1,14.2,252.5,194.04,153.76
2018,6,21,9,30,19.0,268.0,4.0,14.4,283.0,218.43,172.91
2018,6,21,9,45,34.5,307.5,3.95,14.55,336.5,266.13,210.56
2018,6,21,10,0,50.0,347.0,3.9,14.7,390.0,310.4,245.02
2018,6,21,10,15,296.5,311.0,3.85,14.85,577.0,468.59,371.01
2018,6,21,10,30,543.0,275.0,3.8,15.0,764.0,634.89,498.44
2018,6,21,10,45,754.0,185.5,3.75,15.15,881.0,725.6,567.64
2018,6,21,11,0,965.0,96.0,3.7,15.3,998.0,816.39,635.16
2018,6,21,11,15,968.0,96.5,3.75,15.4,1012.5,834.5,647.02
2018,6,21,11,30,971.0,97.0,3.8,15.5,1027.0,849.06,656.92
2018,6,21,11,45,972.5,96.5,3.9,15.55,1033.5,858.01,663.31
2018,6,21,12,0,974.0,96.0,4.0,15.6,1040.0,863.33,667.26
2018,6,21,12,15,971.5,98.0,4.15,15.65,1039.0,863.95,668.22
2018,6,21,12,30,969.0,100.0,4.3,15.7,1038.0,860.94,666.8
2018,6,21,12,45,964.5,102.0,4.45,15.7,1029.0,852.77,662.23
2018,6,21,13,0,960.0,104.0,4.6,15.7,1020.0,841.07,655.16
2018,6,21,13,15,957.5,103.5,4.7,15.75,1004.5,825.31,644.74
2018,6,21,13,30,955.0,103.0,4.8,15.8,989.0,806.06,631.79
2018,6,21,13,45,952.0,102.0,4.9,15.8,967.0,782.59,615.02
2018,6,21,14,0,949.0,101.0,5.0,15.8,945.0,755.81,595.29
2018,6,21,14,15,944.0,99.0,5.0,15.75,916.0,723.66,570.84
2018,6,21,14,30,939.0,97.0,5.0,15.7,887.0,688.56,543.72
2018,6,21,14,45,932.0,95.5,5.0,15.65,852.0,649.93,513.32
2018,6,21,15,0,925.0,94.0,5.0,15.6,817.0,608.86,480.34
2018,6,21,15,15,915.0,91.5,5.0,15.6,776.0,563.16,442.89
2018,6,21,15,30,905.0,89.0,5.0,15.6,735.0,515.7,403.1
2018,6,21,15,45,892.5,87.0,4.85,15.55,690.5,466.08,360.37
2018,6,21,16,0,880.0,85.0,4.7,15.5,646.0,415.42,315.84
2018,6,21,16,15,863.0,82.5,4.7,15.4,597.5,362.08,268.61
2018,6,21,16,30,846.0,80.0,4.7,15.3,549.0,308.67,220.74
2018,6,21,16,45,823.0,78.0,4.65,15.2,498.5,251.37,170.15
2018,6,21,17,0,800.0,76.0,4.6,15.1,448.0,197.86,124.52
2018,6,21,17,15,769.0,72.0,4.55,14.9,396.0,143.34,83.14
2018,6,21,17,30,738.0,68.0,4.5,14.7,344.0,91.54,53.4
2018,6,21,17,45,694.0,64.0,4.45,14.55,292.5,57.15,45.44
2018,6,21,18,0,650.0,60.0,4.4,14.4,241.0,49.54,38.7
2018,6,21,18,15,583.5,54.5,4.25,14.1,192.5,44.95,34.51
2018,6,21,18,30,517.0,49.0,4.1,13.8,144.0,40.46,30.24
2018,6,21,18,45,412.5,40.5,3.95,13.55,102.0,33.41,23.46
2018,6,21,19,0,308.0,32.0,3.8,13.3,60.0,26.49,15.62
2018,6,21,19,15,180.5,20.0,3.7,13.15,34.0,16.54,0.0
2018,6,21,19,30,53.0,8.0,3.6,13.0,8.0,6.29,0.0
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
