Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,326.98,246.89
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,286.58,210.91
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,242.77,171.88
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,197.84,132.78
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,149.49,94.4
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,101.97,63.35
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,61.97,49.87
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,55.06,43.78
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,49.0,38.25
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,42.91,32.51
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,34.56,24.57
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,24.42,14.18
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,14.84,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,5.51,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,4.72,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,14.48,0.0
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,24.05,14.41
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,34.88,24.9
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,45.45,34.72
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,60.48,48.34
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,75.55,61.78
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,90.93,75.26
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,118.58,89.72
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,147.54,111.22
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,178.37,135.47
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,214.65,163.85
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,256.89,197.38
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,290.4,224.92
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,323.47,251.62
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,355.2,276.73
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,386.24,300.75
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,404.84,314.95
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,427.0,331.49
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,454.76,352.22
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,490.12,378.25
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,466.38,359.66
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,445.89,343.39
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,421.04,324.7
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,383.83,296.68
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,355.74,275.05
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,326.26,252.06
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,317.54,245.53
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,297.79,230.49
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,292.23,226.48
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,286.47,222.28
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,286.56,222.61
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,286.45,222.81
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,276.2,215.14
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,265.87,207.43
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,352.53,276.81
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,415.63,326.77
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,510.79,401.65
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,577.16,453.05
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,557.54,437.87
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,534.75,420.24
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,513.31,402.71
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,484.98,379.14
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,440.04,342.4
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,394.64,304.47
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,348.0,264.65
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,301.29,224.15
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,248.02,179.09
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,201.14,140.21
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,155.8,104.66
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,112.63,75.96
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,75.54,61.95
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,66.61,54.08
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,56.15,44.63
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,45.47,34.79
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,34.86,24.83
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,24.13,13.93
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,14.01,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,3.93,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,5.51,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,15.48,0.0
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,25.55,15.62
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,33.46,23.7
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,41.37,31.18
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,36.64,27.2
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,34.9,25.71
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,43.61,33.46
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,51.38,38.32
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,70.52,54.37
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,89.51,70.06
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,92.97,72.62
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,96.34,75.1
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,101.55,79.11
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,106.75,83.09
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,120.72,94.2
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,135.01,105.51
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,168.44,132.19
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,202.63,159.16
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,224.68,176.27
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,253.66,198.71
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,264.75,207.03
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,275.79,215.33
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,279.86,218.14
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,283.72,220.82
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,305.75,237.75
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,327.82,254.57
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,350.81,272.22
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,373.65,289.7
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,483.13,376.13
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,581.53,451.95
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,627.11,486.19
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,669.48,517.97
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,670.1,518.26
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,668.07,516.82
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,672.93,521.45
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,672.72,522.12
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,684.14,532.07
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,684.4,533.17
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,646.32,503.88
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,606.05,472.49
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,562.07,437.44
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,518.16,401.5
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,468.94,360.86
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,419.05,318.59
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,366.45,273.28
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,314.3,227.62
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,261.17,181.3
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,205.79,134.37
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,153.33,93.68
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,104.22,62.75
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,62.73,50.29
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,58.86,46.94
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,53.24,41.84
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,47.68,36.57
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,35.66,25.41
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,26.45,15.71
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,15.89,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,5.51,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,2.36,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,11.46,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,20.62,11.46
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,17.92,10.08
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,15.04,7.78
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,15.43,8.22
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,15.21,8.05
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,19.42,11.83
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,23.65,14.68
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,37.49,26.43
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,51.41,38.1
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,60.34,45.45
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,69.3,52.75
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,85.49,66.0
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,101.85,79.25
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,119.27,93.23
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,137.05,107.4
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,160.48,126.09
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,184.44,145.05
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,204.92,161.04
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,225.67,177.12
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,254.64,199.67
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,277.82,217.5
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,309.97,242.29
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,342.55,267.19
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,415.89,323.97
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,501.47,388.75
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,507.36,392.32
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,512.25,395.52
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,537.43,414.87
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,561.49,433.18
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,692.16,535.16
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,788.82,609.82
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,772.09,595.61
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,746.26,575.8
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,700.76,541.78
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,654.81,507.27
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,682.43,530.26
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,694.24,540.42
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,655.39,510.53
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,614.14,478.42
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,569.77,443.04
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,523.63,405.33
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,474.42,364.43
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,424.15,321.52
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,371.28,275.6
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,318.27,228.72
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,260.99,178.43
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,207.22,132.22
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,152.64,89.47
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,100.69,56.73
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,55.51,43.83
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,48.03,37.25
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,43.42,33.06
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,38.9,28.77
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,32.23,22.38
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,25.69,15.02
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,16.12,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,6.29,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,5.51,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,13.84,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,22.05,12.59
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,29.26,20.04
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,36.43,26.82
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,48.65,37.96
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,62.3,50.2
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,78.57,64.56
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,101.36,77.18
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,134.97,90.76
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,204.31,134.81
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,260.82,180.71
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,323.01,232.53
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,375.74,278.5
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,428.29,323.18
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,478.57,364.54
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,527.76,403.4
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,573.79,439.33
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,618.01,472.82
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,656.22,500.42
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,691.16,524.82
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,700.01,531.02
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,709.93,537.49
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,737.61,557.05
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,762.9,574.52
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,790.07,595.23
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,827.15,620.85
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,845.02,633.41
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,859.44,643.87
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,860.85,645.71
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,858.6,645.22
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,850.34,641.17
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,838.57,634.67
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,823.43,625.27
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,804.78,613.43
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,781.51,598.3
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,754.93,579.62
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,723.8,557.05
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,689.72,531.88
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,651.52,503.2
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,610.83,471.95
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,566.0,436.52
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,519.4,398.78
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,468.21,356.64
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,417.19,313.66
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,365.68,269.2
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,313.23,223.06
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,259.81,176.08
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,203.16,127.64
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,149.37,86.82
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,100.89,57.53
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,61.28,48.53
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,65.96,52.72
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,54.29,42.36
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,42.52,31.72
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,31.88,21.91
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,21.06,11.16
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,12.89,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,4.72,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,3.15,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,6.67,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,9.87,2.4
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,15.21,7.6
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,20.57,12.57
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,43.74,33.32
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,63.64,51.06
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,72.5,58.82
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,84.23,64.12
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,104.63,80.59
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,124.98,97.32
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,129.69,100.97
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,134.08,104.48
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,152.43,119.62
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,167.64,131.82
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,175.46,137.79
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,182.88,143.39
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,172.89,135.03
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,162.4,126.32
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,169.47,131.65
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,176.62,137.01
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,383.21,301.37
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,594.6,461.0
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,654.74,504.73
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,715.26,549.0
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,743.36,569.19
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,769.14,587.79
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,795.89,609.25
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,816.96,625.88
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,825.43,632.02
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,830.11,636.04
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,824.77,633.04
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,815.85,627.6
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,797.56,615.84
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,776.32,601.92
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,745.11,578.73
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,722.47,561.26
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,696.57,543.68
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,672.43,526.55
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,635.52,498.11
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,596.32,467.25
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,548.52,428.52
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,502.65,390.58
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,443.44,342.82
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,390.33,299.45
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,345.48,260.13
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,297.27,217.01
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,248.77,172.61
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,199.31,127.9
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,148.49,87.49
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,99.31,55.79
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,53.84,42.05
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,46.15,35.3
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,41.21,30.84
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,36.31,26.25
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,30.06,20.29
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,23.93,13.36
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,15.25,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,6.29,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,6.29,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,15.29,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,24.13,13.96
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,29.21,19.8
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,37.42,27.51
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,43.34,33.03
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,51.46,40.34
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,57.58,45.71
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,102.36,60.62
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,150.59,93.49
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,200.85,133.97
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,250.29,176.88
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,300.27,221.02
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,348.72,264.14
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,395.37,304.89
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,437.25,340.94
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,474.98,372.53
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,518.32,407.75
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,562.9,443.43
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,603.92,475.55
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,640.6,503.88
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,642.05,503.82
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,631.04,494.18
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,708.06,553.92
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,770.59,602.37
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,804.1,626.88
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,834.82,648.71
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,848.37,657.93
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,858.46,664.83
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,842.48,653.65
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,834.79,648.62
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,806.56,625.73
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,766.31,594.2
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,741.95,576.9
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,716.91,558.78
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,737.09,577.19
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,732.47,577.02
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,675.86,532.13
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,607.57,478.6
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,617.34,487.96
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,603.92,478.35
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,561.39,443.31
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,516.41,405.51
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,460.02,358.78
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,406.38,313.57
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,360.01,271.79
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,309.66,225.58
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,256.53,177.63
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,203.2,130.59
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,150.49,88.21
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,99.55,54.97
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,52.0,40.71
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,48.82,37.93
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,43.84,33.4
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,35.83,26.03
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,29.88,20.28
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,24.09,13.54
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,15.3,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,6.29,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,6.29,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,15.28,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,24.08,13.83
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,29.89,20.44
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,35.87,26.2
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,43.88,33.59
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,48.86,38.13
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,54.23,42.87
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,103.63,57.57
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,155.04,91.72
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,208.76,135.05
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,265.2,184.26
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,319.01,232.34
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,371.37,279.24
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,423.57,325.16
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,473.74,368.34
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,522.87,409.49
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,568.22,446.82
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,611.77,481.8
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,652.48,513.66
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,690.8,542.99
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,724.46,568.52
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,755.3,591.53
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,782.51,611.14
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,806.52,627.47
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,825.62,640.5
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,841.27,651.12
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,851.37,658.04
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,857.88,662.53
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,860.06,664.3
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,858.63,663.63
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,851.14,658.9
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,840.07,651.7
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,825.03,641.82
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,806.48,629.41
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,782.97,613.25
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,756.19,593.72
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,725.34,570.86
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,691.61,545.35
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,653.39,515.7
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,612.76,483.5
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,568.59,447.46
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,522.66,409.15
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,473.22,367.68
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,422.73,324.17
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,370.48,278.03
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,318.1,231.01
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,263.8,182.47
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,206.98,133.06
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,153.03,89.88
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,101.52,56.25
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,52.4,41.09
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,48.81,37.96
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,40.43,30.41
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,35.82,26.05
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,29.46,19.94
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,23.24,12.81
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,13.99,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,4.72,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,6.29,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,14.86,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,23.24,13.0
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,29.48,20.05
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,35.84,26.15
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,43.44,33.18
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,48.05,37.39
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,53.55,42.25
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,103.2,57.05
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,154.82,91.34
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,208.76,134.78
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,265.25,183.89
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,319.2,231.88
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,371.62,278.4
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,423.91,323.8
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,473.56,366.01
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,522.15,406.07
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,567.8,442.94
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,611.65,477.36
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,651.78,508.23
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,689.5,536.59
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,723.35,561.57
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,754.27,583.95
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,780.98,602.44
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,804.42,617.79
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,822.86,630.67
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,837.79,641.16
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,848.34,648.43
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,855.31,653.31
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,857.09,655.1
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,855.27,654.89
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,849.05,652.07
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,839.25,646.73
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,824.24,637.24
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,805.72,625.22
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,782.71,610.0
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,756.45,591.4
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,725.15,568.33
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,690.95,542.6
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,653.09,513.53
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,612.8,481.84
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,568.65,445.92
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,522.74,407.74
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,473.76,366.75
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,423.65,323.62
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,371.24,277.39
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,318.61,230.22
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,264.49,181.94
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,207.66,132.61
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,153.39,89.24
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,101.49,55.28
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,51.66,40.11
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,47.29,36.3
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,42.65,32.1
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,35.09,25.18
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,29.1,19.45
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,23.27,12.63
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,14.01,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,4.72,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,5.51,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,13.62,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,21.73,11.63
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,30.08,20.55
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,36.62,26.84
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,40.88,30.9
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,45.22,34.87
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,51.07,40.03
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,102.4,55.29
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,159.29,93.72
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,214.01,137.79
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,268.79,185.62
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,324.38,235.1
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,377.71,282.72
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,430.72,329.12
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,481.78,372.83
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,531.7,414.39
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,578.21,452.34
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,622.7,487.69
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,663.52,519.57
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,701.66,548.74
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,736.76,575.45
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,768.91,599.58
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,795.08,618.94
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,817.95,635.18
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,837.09,649.17
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,852.68,660.7
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,863.03,668.44
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,869.73,673.68
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,871.14,675.48
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,868.91,674.75
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,862.22,671.24
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,851.9,665.13
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,836.33,654.92
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,817.2,642.14
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,793.93,626.26
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,767.34,607.06
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,735.67,583.14
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,701.05,556.52
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,662.42,526.35
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,621.34,493.58
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,576.68,456.75
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,530.21,417.62
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,480.4,375.53
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,429.55,331.43
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,377.12,284.75
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,324.52,237.18
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,269.26,187.5
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,211.48,136.9
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,156.89,92.68
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,104.6,57.88
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,53.93,42.51
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,48.21,37.46
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,43.16,32.86
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,35.18,25.48
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,28.76,19.31
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,22.48,12.02
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,12.98,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,3.93,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,11.41,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,19.67,9.82
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,25.35,16.4
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,31.08,21.91
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,32.86,23.74
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,37.88,28.31
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,56.14,44.55
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,74.49,57.75
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,96.95,76.08
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,120.43,94.97
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,140.79,111.04
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,163.16,128.66
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,187.35,147.67
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,212.48,167.26
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,250.9,197.08
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,291.78,228.54
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,356.09,278.21
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,428.22,333.38
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,500.04,388.33
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,571.48,442.55
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,612.45,472.35
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,650.12,499.61
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,700.53,536.76
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,750.64,573.18
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,765.03,583.79
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,783.72,597.44
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,796.91,606.67
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,807.16,613.84
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,807.49,614.58
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,804.77,613.22
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,801.81,611.37
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,795.72,607.28
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,783.64,599.56
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,768.42,589.5
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,754.3,580.43
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,736.03,568.11
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,716.87,555.42
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,699.6,543.35
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,660.98,514.31
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,619.99,482.86
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,575.46,447.51
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,529.2,409.89
