Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,814.14,616.31
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,810.62,613.72
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,803.07,608.13
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,822.11,622.2
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,824.82,624.39
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,822.0,622.88
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,815.64,619.03
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,801.86,610.07
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,784.84,598.93
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,748.9,574.21
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,721.21,553.98
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,696.76,537.23
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,676.81,523.02
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,640.54,495.96
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,602.03,466.71
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,543.26,421.11
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,484.54,375.11
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,427.96,330.6
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,374.95,288.13
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,331.14,251.66
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,284.18,212.01
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,238.22,173.63
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,196.11,138.99
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,153.42,106.29
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,117.33,81.59
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,82.64,60.5
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,63.29,50.44
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,53.02,41.2
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,41.59,30.74
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,30.27,20.11
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,18.86,6.4
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,10.62,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,5.51,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,9.62,0.0
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,17.72,9.34
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,25.2,16.42
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,37.99,28.01
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,50.36,39.13
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,72.02,55.42
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,95.84,74.03
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,124.54,95.6
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,159.56,122.48
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,187.87,145.03
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,218.03,169.22
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,254.05,197.49
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,298.81,232.78
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,342.15,266.79
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,389.2,303.41
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,446.04,347.55
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,500.05,389.29
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,518.28,402.35
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,530.76,410.79
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,596.79,461.56
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,670.19,516.74
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,708.08,544.79
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,744.89,572.11
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,775.21,594.86
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,797.57,611.09
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,824.0,629.76
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,847.16,646.14
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,849.53,648.11
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,848.44,647.9
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,842.21,644.2
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,832.51,638.16
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,818.18,628.69
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,800.49,616.9
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,777.48,601.33
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,751.33,583.43
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,721.1,561.43
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,688.07,536.97
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,650.82,508.94
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,611.3,478.56
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,568.04,444.29
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,523.19,407.94
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,475.18,368.41
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,426.26,327.07
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,373.33,281.56
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,320.74,235.34
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,267.22,188.08
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,215.02,142.44
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,162.81,99.52
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,113.4,64.38
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,61.95,38.24
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,45.82,35.03
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,40.17,29.87
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,34.53,24.55
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,27.53,17.72
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,20.64,6.85
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,10.62,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,7.87,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,15.43,1.32
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,24.11,14.74
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,32.9,23.23
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,33.29,23.95
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,33.18,24.01
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,51.0,36.43
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,73.88,53.5
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,105.6,78.03
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,140.58,105.92
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,188.36,141.96
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,250.33,190.46
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,313.22,239.26
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,394.29,303.12
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,441.16,341.65
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,487.71,379.04
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,534.54,415.91
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,581.47,452.05
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,628.02,487.04
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,673.42,520.46
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,715.99,552.68
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,765.53,589.08
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,792.18,606.69
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,815.58,622.13
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,825.0,628.53
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,829.77,631.89
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,826.56,629.79
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,807.14,615.86
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,831.51,634.52
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,838.93,640.45
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,841.51,643.2
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,840.19,643.32
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,803.54,618.63
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,777.69,600.69
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,747.04,579.19
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,714.31,555.88
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,707.39,552.96
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,702.67,550.75
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,664.68,522.1
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,624.34,491.09
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,543.33,427.24
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,467.22,366.8
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,441.98,345.68
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,410.35,317.81
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,359.11,274.21
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,311.99,233.5
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,243.54,179.29
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,191.4,140.42
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,149.57,106.86
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,111.4,78.35
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,63.26,45.29
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,29.14,20.32
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,27.38,18.65
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,25.48,16.69
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,20.01,11.35
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,13.79,2.19
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,7.08,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,7.58,1.08
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,9.87,3.17
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,12.54,5.1
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,15.22,7.38
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,47.25,33.47
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,80.89,60.61
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,153.49,114.67
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,248.72,188.53
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,307.45,236.22
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,378.08,293.34
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,431.94,337.22
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,490.07,383.94
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,532.36,417.92
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,573.55,450.36
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,632.58,496.14
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,699.59,546.85
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,728.33,567.93
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,753.43,586.19
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,786.42,609.5
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,816.96,630.52
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,829.57,638.9
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,838.25,644.7
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,856.04,657.05
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,870.55,667.07
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,872.19,668.07
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,870.25,666.74
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,863.91,662.57
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,854.03,656.12
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,839.36,646.29
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,821.23,634.08
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,798.06,618.19
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,771.64,599.97
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,740.75,577.54
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,707.01,552.41
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,669.31,524.04
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,629.27,493.24
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,584.36,457.75
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,537.76,420.05
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,488.96,380.03
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,439.18,338.03
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,385.9,292.03
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,331.01,243.77
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,276.44,195.44
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,223.16,148.63
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,168.48,103.37
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,116.68,65.95
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,67.61,41.71
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,45.35,34.64
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,39.62,29.4
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,33.92,24.0
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,26.84,17.03
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,19.89,4.68
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,10.62,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,7.87,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,16.4,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,24.55,14.91
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,32.69,22.96
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,41.3,30.98
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,50.6,39.45
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,67.75,49.22
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,101.53,70.3
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,140.08,94.83
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,195.27,135.77
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,241.58,175.39
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,289.67,216.87
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,337.59,258.21
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,385.29,298.52
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,440.74,343.59
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,499.97,390.84
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,532.19,416.88
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,561.04,439.79
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,600.9,470.28
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,641.68,500.67
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,677.81,527.49
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,715.09,554.66
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,751.81,581.77
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,786.85,607.42
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,796.48,614.11
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,801.97,617.96
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,812.39,625.74
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,819.75,631.29
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,819.85,632.01
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,816.87,630.61
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,804.1,621.74
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,797.53,617.05
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,788.82,611.88
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,769.84,599.36
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,749.06,584.3
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,719.32,562.64
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,706.19,554.39
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,692.94,545.42
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,650.76,513.16
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,609.47,481.06
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,515.11,406.73
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,427.61,337.45
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,392.23,309.34
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,354.47,278.25
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,259.22,202.98
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,180.88,142.39
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,129.37,100.67
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,80.85,61.07
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,68.7,48.88
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,48.72,30.71
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,26.78,16.04
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,13.72,6.62
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,9.82,3.08
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,5.53,0.0
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,4.16,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,6.69,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.77,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,19.8,10.87
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,25.92,17.04
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,24.66,16.27
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,23.5,15.37
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,39.19,26.9
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,53.7,40.17
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,71.52,54.98
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,89.8,69.98
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,101.64,79.51
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,113.68,89.12
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,141.71,111.59
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,174.24,137.52
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,212.89,168.04
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,253.87,200.13
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,298.79,235.09
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,354.98,278.34
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,441.48,345.8
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,539.36,420.55
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,627.64,487.61
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,718.18,555.22
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,743.01,573.0
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,770.47,592.81
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,781.46,601.23
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,789.36,607.52
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,798.15,614.88
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,803.69,619.31
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,792.93,612.36
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,778.8,602.53
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,734.9,568.74
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,678.68,525.96
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,710.24,551.67
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,736.22,572.76
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,743.37,579.65
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,739.59,578.63
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,733.07,574.88
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,712.9,560.88
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,674.58,532.04
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,633.9,500.8
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,589.22,465.24
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,542.94,427.57
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,493.32,386.6
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,443.04,343.95
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,389.45,297.55
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,335.82,250.06
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,280.22,200.61
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,225.87,152.55
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,171.11,107.62
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,117.57,68.74
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,69.32,43.57
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,49.8,38.83
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,42.88,32.46
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,35.89,25.83
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,27.39,17.44
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,17.56,1.2
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,9.05,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,6.29,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.93,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,20.18,11.09
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,27.42,18.35
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,25.33,16.87
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,23.44,15.33
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,37.88,25.77
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,50.7,37.71
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,67.74,51.99
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,85.01,66.29
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,98.18,77.0
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,111.58,87.82
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,129.35,102.11
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,147.59,116.69
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,170.31,134.81
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,193.69,153.33
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,231.28,183.2
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,265.24,209.93
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,299.55,237.0
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,346.04,273.4
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,386.31,305.16
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,428.54,338.24
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,571.78,451.13
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,702.89,551.89
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,747.12,584.85
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,789.9,616.94
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,810.65,631.84
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,828.47,644.69
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,826.69,643.68
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,812.78,634.28
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,801.03,626.39
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,786.19,616.19
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,802.49,628.94
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,813.79,637.79
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,781.84,613.92
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,747.84,588.53
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,737.49,582.06
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,729.83,576.74
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,691.15,546.76
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,650.01,514.46
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,604.19,477.92
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,556.65,439.14
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,505.75,397.19
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,453.93,353.27
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,399.15,305.7
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,344.36,257.08
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,286.14,205.67
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,230.88,157.3
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,170.85,108.4
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,120.32,72.19
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,72.05,45.73
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,49.92,38.99
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,43.35,32.91
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,36.76,26.6
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,27.83,17.73
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,17.52,0.0
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,9.05,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,5.51,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,10.82,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,21.99,12.51
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,33.04,23.3
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,31.5,22.4
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,29.56,20.86
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,44.1,31.61
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,56.47,42.77
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,78.44,61.11
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,101.14,79.8
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,118.74,94.06
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,136.92,108.7
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,157.89,125.44
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,179.62,142.66
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,200.94,159.48
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,219.0,173.5
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,240.98,190.53
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,263.37,207.72
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,313.46,246.75
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,365.93,287.04
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,466.76,365.35
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,553.32,431.45
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,638.64,495.48
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,715.39,552.43
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,763.36,587.07
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,809.67,620.38
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,839.51,641.98
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,866.66,661.72
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,874.55,668.04
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,878.88,672.03
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,853.55,654.44
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,825.35,634.86
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,812.15,626.27
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,795.8,615.23
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,761.21,590.61
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,724.87,564.55
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,724.47,565.96
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,722.85,565.7
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,681.03,534.43
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,637.44,501.33
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,595.77,468.59
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,551.82,433.19
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,481.04,376.72
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,415.84,323.9
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,366.68,282.37
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,318.53,240.83
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,267.34,196.77
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,215.19,152.28
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,162.73,111.33
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,119.46,81.0
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,80.57,55.83
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,56.0,44.3
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,47.35,36.37
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,38.55,28.08
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,27.22,17.07
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,15.91,0.0
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,7.08,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,13.67,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.06,13.24
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,32.39,22.69
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,38.35,28.46
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,45.41,35.01
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,60.64,46.16
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,75.67,59.01
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,98.37,77.49
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,122.87,97.27
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,151.51,120.18
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,182.04,144.65
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,209.82,166.99
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,238.92,190.24
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,265.37,211.24
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,299.98,238.53
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,350.15,278.24
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,413.82,328.11
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,523.79,414.4
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,640.33,503.61
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,682.38,534.6
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,723.6,565.03
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,759.8,591.55
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,787.38,611.85
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,785.72,609.06
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,771.28,597.44
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,665.02,515.54
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,530.53,411.12
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,537.82,417.71
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,544.07,422.86
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,519.68,404.32
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,494.67,385.38
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,475.85,371.19
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,443.68,346.92
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,424.77,332.86
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,405.69,318.56
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,400.37,315.11
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,404.48,318.74
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,388.79,307.07
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,372.32,294.74
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,322.32,255.77
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,282.96,224.87
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,268.97,214.23
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,247.94,197.0
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,272.03,213.4
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,275.42,210.2
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,256.16,187.66
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,227.52,156.23
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,169.51,108.29
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,120.01,72.12
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,68.44,43.83
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,45.12,34.79
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,39.62,29.64
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,34.03,24.2
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,24.19,14.46
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,14.37,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,7.08,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,13.71,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,22.55,12.66
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,33.17,23.34
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,36.17,26.52
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,40.46,30.6
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,59.69,43.81
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,73.55,56.94
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,85.94,67.23
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,98.31,77.42
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,110.31,87.15
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,122.42,96.87
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,150.12,118.85
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,179.22,142.14
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,196.39,155.89
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,212.77,168.75
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,238.75,189.1
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,264.71,209.16
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,330.48,261.0
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,391.01,308.02
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,491.48,387.38
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,603.22,473.34
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,676.73,528.44
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,747.87,581.26
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,749.67,581.37
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,747.32,578.91
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,747.01,578.11
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,743.44,574.95
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,754.82,583.79
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,763.38,590.51
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,759.36,587.98
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,752.51,583.49
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,738.79,573.92
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,722.45,562.41
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,679.04,529.37
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,634.67,495.5
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,644.04,504.85
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,642.8,505.68
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,636.62,501.44
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,621.71,490.13
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,588.17,463.46
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,550.84,433.09
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,499.22,391.37
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,447.57,348.46
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,390.37,300.07
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,336.21,253.16
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,281.18,205.27
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,229.24,160.3
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,176.69,117.15
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,129.25,82.23
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,81.24,54.24
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,59.38,47.41
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,49.12,37.99
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,38.8,28.3
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,25.54,15.39
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,12.13,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,6.29,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,5.51,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,10.65,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.43,10.77
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.15,20.7
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,32.8,23.53
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,35.21,25.92
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,51.6,37.26
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,62.26,47.69
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,80.62,62.99
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,99.58,78.59
