Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,114.49,90.59
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,130.01,103.03
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,139.65,110.65
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,149.11,118.04
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,165.22,130.76
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,181.7,143.67
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,201.25,158.99
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,228.31,180.17
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,320.08,253.83
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,420.49,332.48
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,495.65,390.48
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,562.37,441.61
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,630.12,492.61
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,694.1,540.19
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,688.98,535.65
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,680.02,528.73
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,610.74,473.58
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,512.12,396.15
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,581.23,451.17
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,649.8,504.22
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,692.37,538.41
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,728.43,567.82
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,728.1,568.1
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,724.56,566.22
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,731.03,571.48
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,733.49,573.76
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,728.26,571.77
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,713.79,562.65
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,676.01,534.26
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,640.63,506.97
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,594.41,470.47
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,546.78,432.04
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,496.64,391.33
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,445.73,348.71
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,392.13,302.43
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,338.78,255.33
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,283.59,206.41
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,227.16,156.72
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,172.21,111.45
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,123.28,75.57
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,75.83,48.4
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,51.76,40.67
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,43.8,33.29
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,35.72,25.59
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,24.04,13.98
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,14.46,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,5.9,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,11.8,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.55,9.85
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,28.96,19.61
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,33.58,24.2
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,39.07,29.35
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,55.24,39.89
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,64.38,49.47
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,74.12,57.57
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,83.92,65.6
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,96.28,75.62
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,108.86,85.72
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,121.45,95.73
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,134.29,105.88
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,150.15,118.42
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,166.37,131.14
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,184.37,145.28
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,202.72,159.62
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,243.09,191.34
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,277.68,218.14
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,321.3,252.2
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,366.37,287.07
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,457.1,358.77
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,551.89,432.07
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,680.09,530.71
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,787.16,612.04
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,798.19,619.52
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,806.26,625.53
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,807.96,627.02
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,806.64,626.4
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,798.49,620.8
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,787.38,613.07
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,769.13,600.44
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,748.07,585.67
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,735.79,577.06
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,719.93,565.64
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,725.33,571.35
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,732.05,577.23
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,691.95,546.72
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,649.47,513.98
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,603.97,477.92
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,556.77,439.63
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,505.7,397.9
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,453.84,354.23
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,399.24,307.04
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,343.73,257.98
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,286.73,207.21
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,231.43,158.08
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,175.53,111.07
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,120.4,69.43
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,71.24,42.53
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,47.77,37.05
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,41.34,31.06
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,35.02,24.92
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,23.31,13.15
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,13.69,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,7.08,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,5.51,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,11.02,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,19.0,9.2
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,26.65,17.6
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,25.18,16.77
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,23.78,15.71
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,39.61,26.42
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,49.84,37.22
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,60.08,45.84
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,70.38,54.39
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,81.91,63.84
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,93.54,73.28
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,101.64,79.71
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,109.83,86.18
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,129.8,102.28
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,150.24,118.64
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,169.94,134.32
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,190.04,150.21
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,239.43,189.58
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,283.68,224.37
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,347.73,274.93
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,426.82,336.28
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,537.82,424.67
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,657.48,517.36
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,726.69,569.68
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,794.15,620.25
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,836.39,651.78
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,868.48,675.14
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,885.29,687.22
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,913.31,707.44
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,907.45,703.61
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,897.85,697.41
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,882.86,687.13
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,864.21,674.32
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,839.83,657.42
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,811.97,638.01
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,780.1,615.49
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,745.26,589.23
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,704.8,558.6
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,661.86,525.41
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,615.51,488.6
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,567.42,449.49
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,515.6,406.75
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,462.98,362.14
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,407.48,314.07
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,351.34,264.37
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,293.32,212.65
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,237.04,162.55
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,180.6,114.83
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,124.63,72.27
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,73.96,44.32
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,49.35,38.47
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,42.21,31.81
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,35.12,24.95
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,22.91,12.55
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,13.38,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,8.65,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,19.98,9.66
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,31.26,21.55
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,41.76,31.43
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,53.09,41.86
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,72.53,54.66
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,95.47,72.68
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,125.07,95.79
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,158.01,122.15
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,195.5,151.92
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,242.28,189.65
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,296.02,232.74
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,355.76,280.32
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,403.69,318.29
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,461.86,363.29
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,511.9,401.89
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,564.54,441.93
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,626.93,488.71
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,689.49,534.8
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,738.67,569.93
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,781.85,600.42
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,809.74,619.13
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,834.85,635.76
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,854.52,649.2
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,871.07,660.14
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,882.25,667.76
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,890.1,673.21
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,886.35,671.43
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,879.12,667.38
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,867.08,659.43
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,842.86,642.91
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,841.99,644.19
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,829.39,637.14
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,804.84,620.73
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,777.5,602.03
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,751.12,583.7
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,716.24,558.9
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,675.97,529.7
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,633.79,498.31
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,588.28,462.85
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,541.82,425.89
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,492.42,386.56
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,442.29,345.42
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,390.66,301.54
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,338.86,256.48
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,284.3,208.79
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,231.18,162.33
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,177.99,117.9
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,128.6,80.37
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,81.86,52.7
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,55.72,43.86
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,43.59,32.81
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,34.13,23.89
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,22.77,12.01
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,11.8,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,5.9,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,8.65,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,22.1,10.88
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,35.5,25.14
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,48.8,37.56
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,61.67,49.39
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,85.46,60.15
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,128.09,86.68
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,171.89,119.19
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,220.93,158.98
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,263.32,196.34
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,305.27,233.24
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,357.92,277.14
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,419.11,327.05
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,477.3,373.96
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,539.17,422.92
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,588.27,461.2
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,635.84,497.59
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,681.12,531.78
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,725.56,564.76
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,755.01,586.67
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,789.58,611.7
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,812.66,627.43
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,844.29,649.29
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,860.71,660.86
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,886.81,679.39
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,892.09,683.62
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,893.48,685.48
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,904.21,694.27
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,911.26,700.53
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,907.21,698.93
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,899.39,694.77
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,886.84,687.13
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,870.37,676.73
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,845.74,660.31
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,817.77,641.41
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,784.75,618.8
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,748.84,592.42
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,708.55,561.89
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,665.93,528.91
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,619.16,491.64
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,570.7,452.18
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,518.03,408.81
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,465.54,364.38
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,408.53,315.2
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,352.59,265.91
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,294.22,214.32
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,235.63,162.86
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,179.83,115.8
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,128.05,76.47
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,77.84,47.3
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,50.12,38.93
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,42.32,31.69
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,34.47,24.15
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,24.27,12.75
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,13.38,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,10.23,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.34,7.68
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,28.2,18.76
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,29.41,20.41
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,31.79,22.8
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,52.73,36.86
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,66.71,51.07
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,98.21,76.3
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,133.59,104.67
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,176.0,137.81
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,223.36,175.53
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,312.42,244.74
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,417.78,327.59
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,479.28,377.07
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,544.98,428.98
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,601.22,472.92
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,659.15,517.18
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,700.48,547.85
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,738.9,575.77
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,774.79,601.75
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,808.03,625.44
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,836.46,645.22
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,861.79,662.13
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,869.16,666.76
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,885.95,678.2
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,897.33,685.75
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,905.3,691.06
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,910.93,694.88
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,912.96,696.33
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,885.23,677.34
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,868.42,666.2
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,831.12,640.51
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,791.55,612.38
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,777.29,603.0
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,759.39,590.65
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,761.17,593.18
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,748.71,585.09
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,708.88,555.78
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,666.63,524.19
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,619.05,487.13
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,569.87,447.91
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,519.53,407.13
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,465.91,362.56
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,409.3,314.33
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,353.3,265.42
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,295.36,214.42
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,239.62,165.37
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,180.12,115.62
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,128.1,76.32
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,77.84,47.14
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,50.01,38.8
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,42.54,31.86
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,32.82,22.67
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,21.69,10.29
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,11.02,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,6.29,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,18.85,7.62
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,31.2,21.38
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,44.57,33.9
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,57.65,45.96
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,79.38,58.15
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,109.11,79.46
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,147.8,109.39
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,191.17,144.37
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,235.84,180.78
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,285.01,220.88
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,330.5,258.1
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,384.79,301.46
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,435.15,341.02
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,487.85,381.63
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,536.95,418.74
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,587.28,456.04
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,631.32,488.29
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,675.19,519.92
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,713.17,546.78
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,747.0,570.45
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,775.81,590.37
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,802.47,608.64
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,824.28,624.04
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,843.49,637.61
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,857.38,647.55
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,868.29,655.46
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,878.15,663.3
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,884.4,668.69
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,878.28,666.12
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,878.87,667.51
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,859.52,655.3
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,837.16,640.81
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,813.1,624.59
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,785.96,605.93
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,763.7,591.07
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,736.88,572.59
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,698.63,544.81
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,657.68,514.37
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,610.55,477.92
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,562.06,439.56
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,510.88,399.09
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,458.95,356.68
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,402.7,309.33
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,345.72,260.39
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,288.12,210.64
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,233.86,163.79
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,179.15,118.83
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,130.64,82.64
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,81.53,52.73
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,55.67,43.85
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,44.72,33.78
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,33.67,23.35
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,21.08,9.22
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,8.65,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,7.87,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,18.89,7.08
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.0,20.29
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,42.03,31.62
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,54.28,42.95
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,79.41,57.91
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,107.17,79.64
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,138.82,104.47
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,173.69,132.9
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,205.46,160.02
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,237.26,186.9
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,270.39,214.28
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,303.68,241.24
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,340.62,270.55
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,386.79,306.49
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,428.25,338.64
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,471.03,371.43
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,531.46,417.72
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,605.41,473.18
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,651.64,507.57
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,698.28,542.09
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,732.79,567.34
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,766.16,591.67
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,789.63,608.84
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,811.0,624.53
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,814.11,626.85
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,814.4,627.3
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,828.84,638.11
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,840.23,646.67
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,848.8,653.48
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,853.36,657.48
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,838.76,647.2
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,821.12,634.84
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,794.97,616.33
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,766.35,595.91
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,738.26,576.04
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,707.39,553.8
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,669.62,526.05
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,629.85,496.26
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,583.61,460.61
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,536.78,423.77
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,488.11,385.0
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,438.96,344.81
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,387.58,301.82
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,336.42,257.98
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,279.18,208.76
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,228.46,164.77
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,177.37,122.16
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,130.4,85.93
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,85.1,56.95
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,56.16,44.46
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,44.6,33.78
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,32.9,22.7
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,20.32,7.94
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,7.87,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,7.87,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,18.87,6.37
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.01,20.17
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,40.54,30.19
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,50.86,39.75
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,76.51,54.65
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,99.05,73.74
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,117.67,90.41
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,133.19,104.74
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,155.15,122.79
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,177.47,140.9
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,211.99,168.34
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,248.95,197.49
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,281.42,222.76
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,323.35,255.0
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,405.04,318.19
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,486.84,380.29
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,602.39,467.4
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,723.96,556.13
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,761.09,581.55
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,789.88,601.76
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,819.25,621.62
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,845.99,639.41
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,867.0,653.44
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,884.9,665.2
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,896.53,672.83
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,904.8,678.36
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,905.28,679.39
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,902.29,678.24
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,893.69,673.38
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,881.76,666.34
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,866.51,657.3
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,847.99,645.88
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,823.77,629.6
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,796.52,611.01
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,763.9,589.02
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,728.83,564.74
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,691.85,538.18
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,648.98,506.71
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,601.95,470.83
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,553.97,433.4
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,501.59,392.52
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,449.25,350.36
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,394.23,304.67
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,340.55,258.99
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,285.29,211.49
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,232.83,166.27
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,176.6,119.54
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,128.75,82.81
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,82.77,53.86
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,53.63,42.01
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,42.67,31.9
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,31.59,21.38
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,19.64,6.45
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,7.87,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,6.29,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.11,5.12
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,29.96,20.1
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,42.95,32.34
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,55.68,44.07
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,84.3,57.44
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,127.03,85.6
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,171.77,120.31
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,220.34,160.49
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,266.52,200.23
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,313.54,240.29
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,368.98,285.66
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,433.32,337.02
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,477.99,372.54
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,521.24,405.97
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,569.62,442.39
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,618.29,478.1
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,662.81,510.09
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,706.74,540.99
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,751.14,572.21
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,794.57,602.26
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,822.72,621.15
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,855.17,642.54
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,875.19,655.23
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,891.99,665.92
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,903.28,673.52
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,911.15,678.96
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,911.6,679.82
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,908.56,678.48
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,899.45,673.16
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,887.0,665.66
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,870.84,656.05
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,851.47,644.05
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,826.53,627.63
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,798.71,608.96
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,765.85,586.36
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,735.25,564.85
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,694.63,535.69
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,652.24,504.64
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,604.18,468.45
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,555.23,430.74
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,503.29,390.24
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,451.33,348.57
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,396.79,303.77
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,343.27,258.7
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,287.52,211.28
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,234.33,165.85
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,181.16,122.03
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,128.81,81.8
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,82.81,53.0
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,53.07,41.19
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,42.03,31.08
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,30.89,20.53
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,19.27,4.88
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,7.87,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,9.44,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,19.0,4.59
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,28.19,18.42
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,34.58,24.83
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,40.94,30.85
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,76.1,46.72
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,114.3,73.25
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,155.44,107.75
