Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.45,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,10,29,6,45,39.5,17.0,4.35,13.2,19.0,24.49,0.0
2018,10,29,7,0,54.0,30.0,4.3,13.4,34.0,54.23,32.43
2018,10,29,7,15,62.0,47.0,4.3,13.65,55.0,78.31,58.6
2018,10,29,7,30,70.0,64.0,4.3,13.9,76.0,102.28,80.59
2018,10,29,7,45,78.5,83.0,4.3,14.15,100.5,129.97,105.24
2018,10,29,8,0,87.0,102.0,4.3,14.4,125.0,158.54,130.17
2018,10,29,8,15,99.5,118.5,4.35,14.55,149.5,187.46,155.06
2018,10,29,8,30,112.0,135.0,4.4,14.7,174.0,217.7,180.62
2018,10,29,8,45,107.5,154.0,4.5,14.9,195.0,239.88,198.67
2018,10,29,9,0,103.0,173.0,4.6,15.1,216.0,261.58,215.98
2018,10,29,9,15,187.0,186.5,4.6,15.25,273.5,347.56,287.77
2018,10,29,9,30,271.0,200.0,4.6,15.4,331.0,459.13,377.93
2018,10,29,9,45,288.0,211.5,4.6,15.55,359.0,496.89,406.83
2018,10,29,10,0,305.0,223.0,4.6,15.7,387.0,534.9,435.84
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,563.09,456.88
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,590.63,477.3
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,610.32,491.48
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,628.95,504.83
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,720.94,575.28
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,790.41,627.95
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,830.32,657.98
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,878.58,692.59
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,933.73,731.46
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,974.73,759.91
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,992.12,772.24
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,992.32,772.81
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,971.29,758.12
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,946.81,741.24
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,910.93,716.54
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,872.39,689.88
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,825.9,657.59
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,777.71,623.67
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,730.62,590.32
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,674.71,549.53
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,610.86,500.85
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,548.01,450.0
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,475.86,391.02
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,407.17,332.28
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,326.3,261.5
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,257.4,198.51
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,166.26,109.26
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,68.69,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,74.36,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,180.52,111.94
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,259.43,201.04
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,346.94,280.73
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,418.82,346.12
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,495.7,413.62
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,562.67,470.71
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,625.63,522.82
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,685.14,568.32
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,744.73,612.6
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,797.39,650.08
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,848.62,685.65
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,891.79,714.36
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,932.6,740.83
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,967.05,762.76
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,998.44,782.3
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,1023.5,797.76
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,1045.07,810.8
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,1060.48,819.77
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,1072.12,826.25
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,1076.7,828.02
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,1077.38,827.32
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,1071.72,822.8
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,1062.22,815.86
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,1045.27,804.46
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,1024.71,790.73
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,999.06,773.71
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,970.11,754.44
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,932.65,729.25
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,892.52,702.03
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,845.95,670.02
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,797.62,636.32
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,741.94,596.69
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,692.43,560.99
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,590.95,483.1
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,499.47,409.32
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,419.5,344.04
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,345.52,281.36
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,281.63,224.95
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,223.07,171.04
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,153.19,96.64
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,73.27,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,46.01,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,118.84,68.68
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,196.3,150.46
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,284.19,227.52
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,355.16,289.65
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,432.94,355.44
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,497.86,409.37
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,562.28,461.3
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,582.82,476.46
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,591.52,481.97
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,702.94,566.23
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,807.24,641.12
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,854.86,673.38
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,900.69,704.43
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,934.56,726.19
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,965.62,745.96
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,991.37,762.16
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,1013.84,776.17
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,1003.93,767.59
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,975.87,746.98
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,1011.58,771.04
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,1030.01,782.76
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,1012.89,769.83
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,1005.29,763.85
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,940.15,718.65
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,881.04,677.7
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,876.5,675.63
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,861.35,665.81
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,788.06,614.51
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,708.86,558.34
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,618.79,492.57
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,542.38,434.71
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,507.97,409.71
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,472.02,382.65
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,440.36,358.02
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,406.15,330.37
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,352.33,286.03
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,300.65,241.95
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,235.56,185.82
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,177.56,134.12
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,110.25,64.77
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,36.3,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,56.23,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,142.89,76.38
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,140.68,106.09
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,114.89,89.88
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,126.97,101.7
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,145.77,118.13
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,274.69,227.33
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,425.92,350.9
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,502.4,411.3
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,593.63,481.3
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,638.23,513.37
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,681.91,543.74
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,719.69,569.24
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,755.69,593.14
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,796.2,619.98
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,835.19,645.37
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,882.06,676.32
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,926.9,705.47
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,921.04,700.0
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,910.91,692.23
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,938.11,709.79
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,961.75,724.59
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,990.34,743.48
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,1008.19,755.21
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,996.18,746.96
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,980.65,736.77
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,961.85,724.12
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,939.44,709.18
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,899.71,682.63
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,857.76,654.56
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,796.97,613.4
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,727.28,565.31
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,687.23,538.08
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,644.39,508.06
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,589.82,468.07
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,535.26,425.42
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,458.44,365.13
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,386.19,305.93
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,289.95,225.97
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,203.52,152.05
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,115.07,62.84
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,26.7,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,59.97,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,153.19,74.32
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,233.92,177.08
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,321.42,254.88
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,384.12,310.68
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,455.35,371.08
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,509.04,415.39
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,558.87,455.1
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,638.83,515.92
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,726.65,578.84
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,771.8,609.33
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,823.37,644.28
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,866.76,672.89
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,908.07,699.82
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,943.6,722.72
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,976.28,743.62
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,1000.55,758.85
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,1021.47,771.97
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,1027.81,777.09
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,1030.23,779.81
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,1004.3,763.01
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,967.96,739.26
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,1004.26,765.76
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,1029.61,784.24
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,1004.99,768.71
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,977.24,751.38
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,947.74,732.39
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,904.12,703.36
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,892.13,696.86
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,865.64,679.78
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,823.78,651.29
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,779.84,621.0
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,733.53,588.17
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,678.21,547.92
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,599.97,488.53
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,524.84,428.29
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,426.63,347.88
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,334.37,270.36
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,249.97,198.12
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,174.38,131.53
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,112.95,57.07
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,45.62,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,71.01,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,170.71,71.16
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,254.25,191.67
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,343.42,272.62
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,408.95,331.64
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,478.09,391.28
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,552.86,453.27
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,625.21,511.29
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,684.14,554.95
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,743.12,597.61
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,794.88,633.21
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,845.24,667.07
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,889.93,696.44
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,932.31,723.81
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,967.05,745.25
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,998.8,764.49
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,1023.74,779.39
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,1045.21,792.02
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,1057.81,798.44
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,1066.58,802.49
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,1041.83,784.72
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,1025.88,773.31
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,1017.6,767.45
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,1005.8,759.31
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,955.83,725.51
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,910.77,695.16
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,793.74,614.08
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,670.64,524.41
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,651.31,512.19
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,629.25,497.2
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,699.51,552.04
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,741.12,583.7
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,626.56,500.41
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,507.26,409.49
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,511.13,413.24
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,498.35,402.53
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,411.22,332.84
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,331.45,266.81
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,255.38,201.38
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,187.95,140.78
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,113.57,50.37
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,38.84,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,30.72,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,90.95,28.31
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,178.66,135.56
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,274.57,221.17
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,322.31,265.63
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,371.43,309.47
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,399.56,334.32
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,431.28,360.59
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,454.89,378.8
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,474.55,393.08
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,501.89,413.49
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,507.48,416.93
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,605.42,493.27
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,686.94,555.29
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,834.22,662.81
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,967.82,756.31
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,1007.82,782.34
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,1057.2,815.55
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,1069.38,823.38
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,1077.7,829.07
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,1049.84,809.88
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,1031.15,797.41
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,996.01,774.13
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,957.49,748.4
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,964.26,754.85
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,966.39,758.2
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,954.18,751.36
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,949.76,750.3
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,923.19,733.48
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,893.22,714.13
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,839.16,676.26
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,792.37,643.35
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,728.99,596.94
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,665.84,549.7
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,595.61,494.73
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,527.38,438.35
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,461.78,382.78
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,398.54,326.94
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,307.53,246.59
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,223.89,169.72
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,129.53,48.98
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,41.36,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,51.92,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,141.49,29.54
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,228.67,172.13
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,317.22,254.6
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,389.91,320.37
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,468.51,388.81
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,534.54,444.81
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,596.87,495.92
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,656.56,540.86
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,716.68,584.81
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,767.27,620.02
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,816.61,653.53
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,859.56,681.71
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,900.19,707.77
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,935.38,729.9
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,967.77,749.86
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,992.57,764.3
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,1014.05,776.49
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,1029.42,784.85
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,1041.19,790.93
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,1046.73,792.98
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,1048.55,792.75
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,1043.29,789.57
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,1034.33,784.13
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,1019.06,774.75
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,1000.24,763.12
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,974.3,747.22
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,945.24,729.14
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,908.49,705.65
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,869.26,680.15
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,823.33,649.43
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,775.77,617.0
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,728.04,583.67
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,671.54,542.93
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,606.53,493.97
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,542.75,442.58
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,468.35,382.04
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,397.81,321.97
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,316.01,250.4
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,239.72,179.15
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,134.62,37.91
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,39.85,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,54.31,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,146.0,8.1
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,233.43,173.43
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,332.13,264.41
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,407.23,331.55
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,488.14,400.89
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,556.77,457.95
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,627.75,514.56
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,682.37,555.0
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,743.19,598.96
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,795.63,635.09
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,846.83,669.56
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,890.51,697.79
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,931.93,723.98
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,966.87,745.19
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,998.88,764.19
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,1024.14,778.65
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,1045.99,790.84
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,1061.24,798.7
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,1072.77,804.25
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,1078.46,806.74
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,1080.3,806.96
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,1073.54,801.92
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,1062.98,794.67
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,1046.2,784.26
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,1025.85,771.63
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,998.36,754.59
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,967.69,735.42
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,930.19,711.46
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,890.1,685.52
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,843.44,654.63
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,795.07,622.09
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,739.25,583.39
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,689.73,548.48
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,622.67,499.31
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,556.88,447.52
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,481.37,387.35
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,409.69,327.45
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,322.72,253.03
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,250.21,184.35
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,140.5,23.04
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,43.6,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,50.28,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,135.45,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,227.32,165.66
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,318.03,250.33
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,392.6,316.04
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,473.14,384.08
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,541.6,440.71
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,612.6,497.3
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,672.67,541.78
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,725.44,579.64
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,778.55,616.89
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,830.64,652.74
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,875.43,683.04
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,918.14,711.63
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,952.95,733.16
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,984.93,752.64
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,1011.08,768.77
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,1033.89,782.73
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,1049.0,790.73
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,1060.44,796.46
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,1064.93,797.75
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,1065.61,796.79
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,1059.13,792.4
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,1048.89,785.79
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,1033.1,775.55
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,1013.73,763.12
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,985.91,746.77
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,954.97,728.21
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,918.35,704.99
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,879.19,679.77
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,833.05,649.99
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,785.28,618.41
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,729.85,580.29
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,680.84,545.94
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,615.58,497.54
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,551.5,446.41
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,476.7,385.91
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,405.76,325.8
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,319.71,251.21
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,242.13,177.21
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,138.58,2.58
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,43.3,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
