Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,7.53,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,14.24,3.14
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,22.83,13.16
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,29.77,19.62
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,35.61,24.93
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,41.41,30.08
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,108.48,88.74
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,166.15,138.72
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,191.62,159.97
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,217.5,181.31
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,233.12,193.71
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,248.5,205.77
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,275.5,226.63
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,302.33,247.06
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,322.07,262.9
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,342.15,278.97
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,539.55,437.56
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,743.32,591.04
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,768.15,607.35
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,803.28,632.63
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,637.88,510.69
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,435.1,353.46
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,396.49,323.19
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,358.91,292.39
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,373.16,305.34
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,386.1,317.03
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,353.48,291.0
2018,11,28,14,0,138.0,175.0,3.5,15.5,232.0,321.53,265.38
2018,11,28,14,15,206.0,151.0,3.45,15.5,229.0,365.97,303.64
2018,11,28,14,30,274.0,127.0,3.4,15.5,226.0,385.11,321.08
2018,11,28,14,45,362.5,108.0,3.3,15.5,224.0,440.68,366.98
2018,11,28,15,0,451.0,89.0,3.2,15.5,222.0,467.81,389.29
2018,11,28,15,15,338.5,84.0,3.2,15.5,175.5,363.01,302.32
2018,11,28,15,30,226.0,79.0,3.2,15.5,129.0,252.77,209.64
2018,11,28,15,45,231.5,63.5,2.85,15.3,105.5,241.44,198.1
2018,11,28,16,0,237.0,48.0,2.5,15.1,82.0,214.21,172.05
2018,11,28,16,15,181.0,34.0,2.5,15.0,54.5,157.72,118.22
2018,11,28,16,30,125.0,20.0,2.5,14.9,27.0,95.32,13.74
2018,11,28,16,45,62.5,10.0,2.45,14.8,13.5,32.28,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,15.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,15.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,14.0,1.0,0.0,0.0
2018,11,29,7,15,17.5,13.5,10.8,13.95,14.5,17.74,0.0
2018,11,29,7,30,35.0,26.0,10.8,13.9,28.0,50.96,23.12
2018,11,29,7,45,37.5,25.0,10.8,13.9,29.0,47.99,33.67
2018,11,29,8,0,40.0,24.0,10.8,13.9,30.0,47.72,35.08
2018,11,29,8,15,26.0,24.0,10.75,13.9,28.5,40.17,29.13
2018,11,29,8,30,12.0,24.0,10.7,13.9,27.0,26.88,17.72
2018,11,29,8,45,77.5,65.0,10.65,13.9,88.0,124.85,103.62
2018,11,29,9,0,143.0,106.0,10.6,13.9,149.0,227.25,192.61
2018,11,29,9,15,118.0,123.5,10.45,13.95,162.0,232.91,196.61
2018,11,29,9,30,93.0,141.0,10.3,14.0,175.0,236.45,198.56
2018,11,29,9,45,113.5,152.5,10.15,14.0,197.5,269.88,227.12
2018,11,29,10,0,134.0,164.0,10.0,14.0,220.0,304.57,256.49
2018,11,29,10,15,178.0,164.5,9.75,14.05,243.5,348.08,293.87
2018,11,29,10,30,222.0,165.0,9.5,14.1,267.0,415.87,350.58
2018,11,29,10,45,274.5,180.0,9.25,14.1,311.5,490.12,412.14
2018,11,29,11,0,327.0,195.0,9.0,14.1,356.0,565.41,473.64
2018,11,29,11,15,181.0,146.0,8.8,14.15,235.5,361.32,303.45
2018,11,29,11,30,35.0,97.0,8.6,14.2,115.0,120.37,97.78
2018,11,29,11,45,45.5,149.0,8.35,14.2,172.5,185.97,153.06
2018,11,29,12,0,56.0,201.0,8.1,14.2,230.0,257.85,212.76
2018,11,29,12,15,206.5,190.0,8.0,14.2,295.0,444.8,371.42
2018,11,29,12,30,357.0,179.0,7.9,14.2,360.0,581.77,486.24
2018,11,29,12,45,500.5,150.5,7.75,14.25,398.0,712.94,593.0
2018,11,29,13,0,644.0,122.0,7.6,14.3,436.0,824.22,679.89
2018,11,29,13,15,523.5,131.5,7.4,14.25,380.5,694.78,578.17
2018,11,29,13,30,403.0,141.0,7.2,14.2,325.0,580.69,486.46
2018,11,29,13,45,252.5,136.5,7.05,14.2,249.5,401.54,338.56
2018,11,29,14,0,102.0,132.0,6.9,14.2,174.0,235.08,196.73
2018,11,29,14,15,84.0,110.0,6.75,14.15,143.0,190.77,159.47
2018,11,29,14,30,66.0,88.0,6.6,14.1,112.0,147.82,122.84
2018,11,29,14,45,216.0,73.5,6.45,14.0,139.0,281.78,240.01
2018,11,29,15,0,366.0,59.0,6.3,13.9,166.0,376.27,321.23
2018,11,29,15,15,214.5,44.0,6.3,13.9,104.5,222.04,188.58
2018,11,29,15,30,63.0,29.0,6.3,13.9,43.0,78.67,63.11
2018,11,29,15,45,76.0,23.5,6.5,13.75,37.0,77.26,61.4
2018,11,29,16,0,89.0,18.0,6.7,13.6,31.0,84.91,66.44
2018,11,29,16,15,44.5,11.5,6.85,13.45,18.0,39.81,26.16
2018,11,29,16,30,0.0,5.0,7.0,13.3,5.0,3.78,0.0
2018,11,29,16,45,0.0,2.5,7.15,13.2,2.5,1.97,0.0
2018,11,29,17,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.55,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.5,2.0,0.0,0.0
2018,11,30,7,15,50.0,13.5,6.9,11.75,15.5,30.94,0.0
2018,11,30,7,30,74.0,24.0,7.0,12.0,29.0,73.01,31.58
2018,11,30,7,45,100.5,39.5,7.05,12.2,51.5,114.49,87.92
2018,11,30,8,0,127.0,55.0,7.1,12.4,74.0,151.92,123.54
2018,11,30,8,15,169.5,70.0,7.2,12.6,104.0,201.19,167.98
2018,11,30,8,30,212.0,85.0,7.3,12.8,134.0,254.57,215.47
2018,11,30,8,45,312.5,90.5,7.35,12.95,177.0,357.35,304.73
2018,11,30,9,0,413.0,96.0,7.4,13.1,220.0,453.77,387.43
2018,11,30,9,15,491.0,97.5,7.3,13.25,263.0,534.67,455.4
2018,11,30,9,30,569.0,99.0,7.2,13.4,306.0,629.52,531.87
2018,11,30,9,45,674.5,88.5,7.1,13.55,354.5,730.24,610.95
2018,11,30,10,0,780.0,78.0,7.0,13.7,403.0,828.21,685.85
2018,11,30,10,15,815.0,75.0,6.95,13.8,432.5,879.34,723.44
2018,11,30,10,30,850.0,72.0,6.9,13.9,462.0,928.97,759.61
2018,11,30,10,45,859.5,73.0,6.8,14.0,480.0,957.39,779.19
2018,11,30,11,0,869.0,74.0,6.7,14.1,498.0,971.14,787.79
2018,11,30,11,15,877.0,74.0,6.65,14.15,510.0,990.48,801.14
2018,11,30,11,30,885.0,74.0,6.6,14.2,522.0,1006.66,812.19
2018,11,30,11,45,878.5,75.5,6.6,14.2,523.0,1006.79,811.94
2018,11,30,12,0,872.0,77.0,6.6,14.2,524.0,1003.46,809.4
2018,11,30,12,15,879.5,74.0,6.6,14.2,521.5,1004.99,810.68
2018,11,30,12,30,887.0,71.0,6.6,14.2,519.0,1003.02,809.51
2018,11,30,12,45,884.0,69.5,6.6,14.2,507.5,989.02,799.6
2018,11,30,13,0,881.0,68.0,6.6,14.2,496.0,971.74,787.43
2018,11,30,13,15,873.5,66.5,6.55,14.15,477.0,946.9,769.58
2018,11,30,13,30,866.0,65.0,6.5,14.1,458.0,919.15,749.62
2018,11,30,13,45,854.0,63.0,6.45,14.05,432.5,883.85,723.88
2018,11,30,14,0,842.0,61.0,6.4,14.0,407.0,846.25,696.25
2018,11,30,14,15,823.0,59.0,6.35,13.95,375.5,809.72,669.19
2018,11,30,14,30,804.0,57.0,6.3,13.9,344.0,762.02,633.05
2018,11,30,14,45,777.0,54.5,6.25,13.85,307.5,706.24,589.91
2018,11,30,15,0,750.0,52.0,6.2,13.8,271.0,650.28,545.68
2018,11,30,15,15,707.5,49.0,6.2,13.8,231.5,582.95,491.05
2018,11,30,15,30,665.0,46.0,6.2,13.8,192.0,517.44,435.19
2018,11,30,15,45,597.0,41.0,5.9,13.4,151.0,436.42,363.98
2018,11,30,16,0,529.0,36.0,5.6,13.0,110.0,360.43,294.68
2018,11,30,16,15,402.0,29.0,5.45,12.75,73.5,266.14,203.24
2018,11,30,16,30,275.0,22.0,5.3,12.5,37.0,165.61,15.06
2018,11,30,16,45,137.5,11.0,5.1,12.25,18.5,62.87,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.5,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.6,2.0,0.0,0.0
2018,12,1,7,15,11.0,4.5,6.65,12.7,5.0,8.0,0.0
2018,12,1,7,30,18.0,7.0,6.8,12.8,8.0,18.8,2.57
2018,12,1,7,45,9.0,7.0,6.95,12.9,7.5,11.3,3.55
2018,12,1,8,0,0.0,7.0,7.1,13.0,7.0,5.3,0.0
2018,12,1,8,15,8.0,12.0,7.25,13.05,14.0,14.34,6.77
2018,12,1,8,30,16.0,17.0,7.4,13.1,21.0,27.1,18.1
2018,12,1,8,45,11.5,40.5,7.5,13.1,43.5,40.76,29.84
2018,12,1,9,0,7.0,64.0,7.6,13.1,66.0,54.83,41.83
2018,12,1,9,15,3.5,51.0,7.7,13.1,52.0,41.8,30.51
2018,12,1,9,30,0.0,38.0,7.8,13.1,38.0,29.01,19.34
2018,12,1,9,45,7.5,63.5,7.9,13.15,66.5,55.18,42.08
2018,12,1,10,0,15.0,89.0,8.0,13.2,95.0,91.87,73.63
2018,12,1,10,15,189.0,129.5,7.9,13.2,215.0,335.71,284.93
2018,12,1,10,30,363.0,170.0,7.8,13.2,335.0,556.75,469.55
2018,12,1,10,45,340.5,171.5,7.75,13.25,331.5,543.85,457.53
2018,12,1,11,0,318.0,173.0,7.7,13.3,328.0,528.97,444.48
2018,12,1,11,15,334.5,167.5,7.75,13.3,333.5,542.56,455.95
2018,12,1,11,30,351.0,162.0,7.8,13.3,339.0,582.34,487.83
2018,12,1,11,45,604.5,123.0,7.85,13.3,430.0,807.35,669.42
2018,12,1,12,0,858.0,84.0,7.9,13.3,521.0,1010.78,825.28
2018,12,1,12,15,747.0,104.5,7.9,13.3,483.0,928.68,762.08
2018,12,1,12,30,636.0,125.0,7.9,13.3,445.0,836.96,691.8
2018,12,1,12,45,673.5,115.5,7.9,13.25,447.5,856.2,707.64
2018,12,1,13,0,711.0,106.0,7.9,13.2,450.0,871.48,720.15
2018,12,1,13,15,628.5,115.5,7.85,13.15,411.0,789.78,656.96
2018,12,1,13,30,546.0,125.0,7.8,13.1,372.0,707.56,592.79
2018,12,1,13,45,466.5,128.0,7.8,13.05,330.5,613.43,518.06
2018,12,1,14,0,387.0,131.0,7.8,13.0,289.0,532.2,451.2
2018,12,1,14,15,557.0,101.5,7.75,12.95,309.5,639.25,541.19
2018,12,1,14,30,727.0,72.0,7.7,12.9,330.0,717.8,605.07
2018,12,1,14,45,704.5,68.5,7.7,12.8,297.0,672.42,569.03
2018,12,1,15,0,682.0,65.0,7.7,12.7,264.0,621.37,527.92
2018,12,1,15,15,634.5,61.0,7.7,12.7,224.5,552.08,470.3
2018,12,1,15,30,587.0,57.0,7.7,12.7,185.0,485.27,411.69
2018,12,1,15,45,494.0,51.0,7.4,12.5,143.0,391.4,328.78
2018,12,1,16,0,401.0,45.0,7.1,12.3,101.0,305.14,250.68
2018,12,1,16,15,280.0,33.5,6.95,12.1,66.0,209.09,159.47
2018,12,1,16,30,159.0,22.0,6.8,11.9,31.0,114.22,4.67
2018,12,1,16,45,79.5,11.0,6.65,11.75,15.5,40.15,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,11.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,11.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.75,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.8,2.0,0.0,0.0
2018,12,2,7,15,192.5,13.0,2.75,9.0,23.5,88.17,0.0
2018,12,2,7,30,357.0,23.0,2.6,9.2,45.0,209.63,67.75
2018,12,2,7,45,469.5,29.5,2.45,9.4,82.5,298.65,233.38
2018,12,2,8,0,582.0,36.0,2.3,9.6,120.0,396.42,325.32
2018,12,2,8,15,645.0,40.0,2.35,9.75,161.0,471.13,392.28
2018,12,2,8,30,708.0,44.0,2.4,9.9,202.0,550.11,459.99
2018,12,2,8,45,747.0,47.5,2.4,10.05,242.5,615.51,512.73
2018,12,2,9,0,786.0,51.0,2.4,10.2,283.0,682.4,564.28
2018,12,2,9,15,812.0,53.0,2.3,10.3,319.0,738.04,605.04
2018,12,2,9,30,838.0,55.0,2.2,10.4,355.0,784.61,637.77
2018,12,2,9,45,855.0,57.5,2.1,10.5,386.5,831.36,669.72
2018,12,2,10,0,872.0,60.0,2.0,10.6,418.0,876.5,699.64
2018,12,2,10,15,885.0,60.5,1.9,10.7,443.0,913.27,722.9
2018,12,2,10,30,898.0,61.0,1.8,10.8,468.0,947.66,744.11
2018,12,2,10,45,906.5,62.0,1.65,10.9,486.5,975.77,759.88
2018,12,2,11,0,915.0,63.0,1.5,11.0,505.0,1000.87,773.27
2018,12,2,11,15,920.0,63.5,1.45,11.15,516.5,1018.62,783.03
2018,12,2,11,30,925.0,64.0,1.4,11.3,528.0,1032.99,790.65
2018,12,2,11,45,926.5,64.0,1.35,11.45,531.5,1039.63,793.24
2018,12,2,12,0,928.0,64.0,1.3,11.6,535.0,1042.71,793.72
2018,12,2,12,15,926.5,64.0,1.3,11.7,531.0,1039.15,791.13
2018,12,2,12,30,925.0,64.0,1.3,11.8,527.0,1032.02,786.45
2018,12,2,12,45,862.5,76.5,1.25,11.9,500.5,989.29,757.29
2018,12,2,13,0,800.0,89.0,1.2,12.0,474.0,931.33,718.17
2018,12,2,13,15,782.0,88.5,1.15,12.05,453.0,898.67,696.39
2018,12,2,13,30,764.0,88.0,1.1,12.1,432.0,863.66,672.56
2018,12,2,13,45,651.5,102.5,1.05,12.1,384.5,764.7,603.54
2018,12,2,14,0,539.0,117.0,1.0,12.1,337.0,651.3,522.68
2018,12,2,14,15,396.5,127.5,1.0,12.1,282.5,523.66,427.1
2018,12,2,14,30,254.0,138.0,1.0,12.1,228.0,385.16,318.14
2018,12,2,14,45,214.5,126.0,1.05,12.1,196.5,330.52,275.02
2018,12,2,15,0,175.0,114.0,1.1,12.1,165.0,262.86,219.73
2018,12,2,15,15,152.0,99.0,1.1,12.1,138.5,223.0,186.23
2018,12,2,15,30,129.0,84.0,1.1,12.1,112.0,185.15,153.55
2018,12,2,15,45,97.0,67.5,1.2,11.85,86.0,141.72,115.66
2018,12,2,16,0,65.0,51.0,1.3,11.6,60.0,101.27,79.77
2018,12,2,16,15,52.0,34.0,1.35,11.45,39.5,72.34,51.74
2018,12,2,16,30,39.0,17.0,1.4,11.3,19.0,38.09,0.0
2018,12,2,16,45,19.5,8.5,1.45,11.15,9.5,14.45,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,3,7,15,45.5,10.5,3.95,7.85,13.0,26.65,0.0
2018,12,3,7,30,91.0,21.0,4.0,8.2,26.0,75.26,13.1
2018,12,3,7,45,164.5,34.5,4.1,8.55,54.0,153.27,118.37
2018,12,3,8,0,238.0,48.0,4.2,8.9,82.0,218.66,180.85
2018,12,3,8,15,384.5,53.5,4.15,9.2,129.0,330.52,279.58
2018,12,3,8,30,531.0,59.0,4.1,9.5,176.0,454.68,386.49
2018,12,3,8,45,643.0,56.0,4.0,9.8,225.0,556.1,471.47
2018,12,3,9,0,755.0,53.0,3.9,10.1,274.0,660.87,554.32
2018,12,3,9,15,727.0,63.5,3.85,10.4,298.0,683.1,570.25
2018,12,3,9,30,699.0,74.0,3.8,10.7,322.0,706.4,586.89
2018,12,3,9,45,679.0,85.5,3.75,11.0,344.0,728.86,602.45
2018,12,3,10,0,659.0,97.0,3.7,11.3,366.0,747.44,614.77
2018,12,3,10,15,753.0,83.5,3.7,11.5,408.5,830.62,676.02
2018,12,3,10,30,847.0,70.0,3.7,11.7,451.0,921.85,741.25
2018,12,3,10,45,629.0,118.5,3.7,11.85,408.0,795.51,645.93
2018,12,3,11,0,411.0,167.0,3.7,12.0,365.0,638.72,524.69
2018,12,3,11,15,486.0,157.5,3.65,12.15,396.5,708.48,580.05
2018,12,3,11,30,561.0,148.0,3.6,12.3,428.0,777.59,631.04
2018,12,3,11,45,675.0,121.0,3.55,12.4,460.5,876.45,702.97
2018,12,3,12,0,789.0,94.0,3.5,12.5,493.0,952.8,756.75
2018,12,3,12,15,748.5,104.0,3.4,12.6,480.0,929.65,738.59
2018,12,3,12,30,708.0,114.0,3.3,12.7,467.0,896.7,714.34
2018,12,3,12,45,719.0,109.5,3.25,12.8,461.0,894.72,713.01
2018,12,3,13,0,730.0,105.0,3.2,12.9,455.0,889.54,709.25
2018,12,3,13,15,610.0,125.0,3.1,12.95,410.0,783.32,631.41
2018,12,3,13,30,490.0,145.0,3.0,13.0,365.0,669.6,546.83
2018,12,3,13,45,391.5,147.5,2.95,13.05,317.0,568.78,468.47
2018,12,3,14,0,293.0,150.0,2.9,13.1,269.0,450.3,374.43
2018,12,3,14,15,152.0,118.0,2.9,13.1,179.5,260.31,218.5
2018,12,3,14,30,11.0,86.0,2.9,13.1,90.0,77.96,61.56
2018,12,3,14,45,19.5,90.0,2.9,13.05,96.0,98.69,79.76
2018,12,3,15,0,28.0,94.0,2.9,13.0,102.0,111.89,91.17
2018,12,3,15,15,15.5,80.5,2.9,13.0,85.0,79.89,63.36
2018,12,3,15,30,3.0,67.0,2.9,13.0,68.0,59.1,45.05
2018,12,3,15,45,1.5,48.5,2.9,12.55,49.0,40.48,28.88
2018,12,3,16,0,0.0,30.0,2.9,12.1,30.0,22.91,13.6
2018,12,3,16,15,2.5,21.0,2.95,12.0,21.0,17.28,8.0
2018,12,3,16,30,5.0,12.0,3.0,11.9,12.0,11.69,0.0
2018,12,3,16,45,2.5,6.0,3.0,11.75,6.0,5.72,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,12,4,7,15,3.5,6.5,4.9,9.1,6.5,6.53,0.0
2018,12,4,7,30,7.0,13.0,5.0,9.3,13.0,13.41,0.0
2018,12,4,7,45,3.5,24.0,5.1,9.45,24.0,20.12,10.45
2018,12,4,8,0,0.0,35.0,5.2,9.6,35.0,27.47,17.63
2018,12,4,8,15,0.0,48.0,5.2,9.85,48.0,38.93,27.85
2018,12,4,8,30,0.0,61.0,5.2,10.1,61.0,50.31,37.93
2018,12,4,8,45,0.0,70.5,5.15,10.3,70.5,57.94,44.68
2018,12,4,9,0,0.0,80.0,5.1,10.5,80.0,65.75,51.46
2018,12,4,9,15,0.0,83.0,5.05,10.85,83.0,67.12,52.56
2018,12,4,9,30,0.0,86.0,5.0,11.2,86.0,68.85,53.92
2018,12,4,9,45,0.0,85.0,4.95,11.5,85.0,67.05,52.24
2018,12,4,10,0,0.0,84.0,4.9,11.8,84.0,65.57,50.82
2018,12,4,10,15,0.0,75.0,4.85,12.15,75.0,57.58,43.85
2018,12,4,10,30,0.0,66.0,4.8,12.5,66.0,50.62,37.78
2018,12,4,10,45,0.0,70.0,4.7,12.8,70.0,53.72,40.33
2018,12,4,11,0,0.0,74.0,4.6,13.1,74.0,56.83,42.87
2018,12,4,11,15,0.0,76.5,4.6,13.35,76.5,58.77,44.43
2018,12,4,11,30,0.0,79.0,4.6,13.6,79.0,60.71,46.0
2018,12,4,11,45,0.0,81.0,4.6,13.85,81.0,62.27,47.25
2018,12,4,12,0,0.0,83.0,4.6,14.1,83.0,63.82,48.5
2018,12,4,12,15,0.0,85.5,4.35,14.1,85.5,65.76,50.14
2018,12,4,12,30,0.0,88.0,4.1,14.1,88.0,67.94,52.0
2018,12,4,12,45,0.0,85.0,3.9,14.1,85.0,65.4,49.89
2018,12,4,13,0,0.0,82.0,3.7,14.1,82.0,63.03,47.93
2018,12,4,13,15,0.0,78.0,3.7,14.0,78.0,59.92,45.38
2018,12,4,13,30,0.0,74.0,3.7,13.9,74.0,56.81,42.83
2018,12,4,13,45,0.0,67.5,3.7,13.8,67.5,51.77,38.63
2018,12,4,14,0,0.0,61.0,3.7,13.7,61.0,46.74,34.42
2018,12,4,14,15,0.0,59.5,3.8,13.6,59.5,45.58,33.5
2018,12,4,14,30,0.0,58.0,3.9,13.5,58.0,44.42,32.57
2018,12,4,14,45,0.0,56.0,4.0,13.4,56.0,42.88,31.29
2018,12,4,15,0,0.0,54.0,4.1,13.3,54.0,41.34,29.98
2018,12,4,15,15,0.0,44.5,4.1,13.3,44.5,34.01,23.64
2018,12,4,15,30,0.0,35.0,4.1,13.3,35.0,26.71,17.27
2018,12,4,15,45,0.0,28.0,4.2,12.9,28.0,21.34,12.53
2018,12,4,16,0,0.0,21.0,4.3,12.5,21.0,15.98,7.75
2018,12,4,16,15,2.5,14.5,4.2,12.3,14.5,12.29,4.03
2018,12,4,16,30,5.0,8.0,4.1,12.1,8.0,8.54,0.0
2018,12,4,16,45,2.5,4.0,3.95,11.85,4.0,4.15,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,11.0,2.0,1.57,0.0
2018,12,5,7,30,0.0,4.0,4.1,11.1,4.0,3.02,0.0
2018,12,5,7,45,0.0,7.0,4.15,11.25,7.0,5.3,0.0
2018,12,5,8,0,0.0,10.0,4.2,11.4,10.0,7.58,0.72
2018,12,5,8,15,0.0,14.0,4.2,11.55,14.0,10.62,3.44
2018,12,5,8,30,0.0,18.0,4.2,11.7,18.0,13.68,6.16
2018,12,5,8,45,0.0,19.0,4.2,11.85,19.0,14.44,6.87
2018,12,5,9,0,0.0,20.0,4.2,12.0,20.0,15.21,7.55
2018,12,5,9,15,2.0,42.5,4.1,12.2,43.0,34.05,23.92
2018,12,5,9,30,4.0,65.0,4.0,12.4,66.0,53.15,40.4
2018,12,5,9,45,3.0,77.0,3.9,12.6,78.0,62.32,48.11
2018,12,5,10,0,2.0,89.0,3.8,12.8,90.0,72.02,56.22
2018,12,5,10,15,1.0,84.5,3.65,12.95,85.0,66.6,51.44
2018,12,5,10,30,0.0,80.0,3.5,13.1,80.0,61.47,46.92
2018,12,5,10,45,61.5,132.0,3.35,13.25,161.5,182.96,151.72
2018,12,5,11,0,123.0,184.0,3.2,13.4,243.0,327.69,271.57
2018,12,5,11,15,67.5,158.0,3.0,13.45,190.5,219.35,180.83
2018,12,5,11,30,12.0,132.0,2.8,13.5,138.0,120.63,96.77
2018,12,5,11,45,6.0,116.5,2.6,13.6,119.5,99.72,79.05
2018,12,5,12,0,0.0,101.0,2.4,13.7,101.0,79.4,61.67
2018,12,5,12,15,0.0,90.0,2.25,13.65,90.0,69.66,53.52
2018,12,5,12,30,0.0,79.0,2.1,13.6,79.0,60.71,46.0
2018,12,5,12,45,6.5,96.0,1.9,13.6,99.0,81.61,64.0
2018,12,5,13,0,13.0,113.0,1.7,13.6,119.0,103.72,82.9
2018,12,5,13,15,23.0,124.0,1.65,13.55,134.5,136.75,110.99
2018,12,5,13,30,33.0,135.0,1.6,13.5,150.0,158.97,129.9
2018,12,5,13,45,36.0,130.5,1.55,13.5,146.0,156.94,128.42
2018,12,5,14,0,39.0,126.0,1.5,13.5,142.0,154.87,126.96
2018,12,5,14,15,88.5,126.0,1.7,13.45,158.0,216.06,179.7
2018,12,5,14,30,138.0,126.0,1.9,13.4,174.0,256.31,214.4
2018,12,5,14,45,119.0,107.0,2.05,13.3,145.5,213.98,179.07
2018,12,5,15,0,100.0,88.0,2.2,13.2,117.0,172.96,144.47
2018,12,5,15,15,176.5,82.5,2.2,13.2,124.5,233.54,196.16
2018,12,5,15,30,253.0,77.0,2.2,13.2,132.0,271.91,227.34
2018,12,5,15,45,218.0,63.0,2.45,13.0,103.0,222.61,183.96
2018,12,5,16,0,183.0,49.0,2.7,12.8,74.0,176.67,142.5
2018,12,5,16,15,131.5,34.5,2.8,12.65,49.0,125.15,92.52
2018,12,5,16,30,80.0,20.0,2.9,12.5,24.0,68.44,0.0
2018,12,5,16,45,40.0,10.0,3.0,12.35,12.0,24.02,0.0
2018,12,5,17,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,3.8,9.95,15.0,50.2,0.0
2018,12,6,7,30,211.0,20.0,3.9,10.2,30.0,135.16,0.0
2018,12,6,7,45,209.5,28.0,4.0,10.45,47.0,166.84,124.34
2018,12,6,8,0,208.0,36.0,4.1,10.7,64.0,184.54,150.47
2018,12,6,8,15,333.5,46.0,4.05,10.95,109.0,290.13,243.41
2018,12,6,8,30,459.0,56.0,4.0,11.2,154.0,402.05,339.99
2018,12,6,8,45,507.0,64.5,4.0,11.4,192.5,468.52,396.8
2018,12,6,9,0,555.0,73.0,4.0,11.6,231.0,538.06,454.36
2018,12,6,9,15,667.5,66.0,3.9,11.9,280.5,642.01,536.0
2018,12,6,9,30,780.0,59.0,3.8,12.2,330.0,747.49,615.67
2018,12,6,9,45,803.5,60.0,3.75,12.5,361.0,796.63,650.53
2018,12,6,10,0,827.0,61.0,3.7,12.8,392.0,844.66,684.13
2018,12,6,10,15,840.0,62.5,3.55,13.05,417.0,871.94,701.43
2018,12,6,10,30,853.0,64.0,3.4,13.3,442.0,906.81,724.08
2018,12,6,10,45,861.5,65.0,3.25,13.55,460.5,934.2,740.92
2018,12,6,11,0,870.0,66.0,3.1,13.8,479.0,958.8,755.59
2018,12,6,11,15,875.5,67.0,2.95,13.95,490.5,977.43,766.2
2018,12,6,11,30,881.0,68.0,2.8,14.1,502.0,992.88,774.58
2018,12,6,11,45,882.5,68.0,2.65,14.3,506.0,999.63,776.78
2018,12,6,12,0,884.0,68.0,2.5,14.5,510.0,1002.99,776.8
2018,12,6,12,15,882.5,67.5,2.4,14.6,506.0,999.22,772.87
2018,12,6,12,30,881.0,67.0,2.3,14.7,502.0,992.06,766.85
2018,12,6,12,45,876.0,67.0,2.2,14.8,491.5,978.75,756.79
2018,12,6,13,0,871.0,67.0,2.1,14.9,481.0,962.24,744.74
2018,12,6,13,15,862.5,66.0,2.0,14.95,463.0,937.89,727.54
2018,12,6,13,30,854.0,65.0,1.9,15.0,445.0,910.71,708.52
2018,12,6,13,45,840.5,63.5,1.85,15.05,420.0,875.58,684.52
2018,12,6,14,0,827.0,62.0,1.8,15.1,395.0,848.07,665.82
2018,12,6,14,15,807.5,60.5,1.7,15.1,364.5,802.99,633.94
2018,12,6,14,30,788.0,59.0,1.6,15.1,334.0,756.51,600.77
2018,12,6,14,45,759.5,56.0,1.5,15.05,298.5,699.84,559.62
2018,12,6,15,0,731.0,53.0,1.4,15.0,263.0,643.11,517.51
2018,12,6,15,15,688.5,49.5,1.4,15.0,224.0,576.12,466.97
2018,12,6,15,30,646.0,46.0,1.4,15.0,185.0,510.95,415.21
2018,12,6,15,45,579.5,41.0,1.1,14.65,145.5,431.53,348.21
2018,12,6,16,0,513.0,36.0,0.8,14.3,106.0,356.84,282.6
2018,12,6,16,15,390.5,28.5,0.75,14.15,70.5,264.77,195.43
2018,12,6,16,30,268.0,21.0,0.7,14.0,35.0,164.3,0.0
2018,12,6,16,45,134.0,10.5,0.65,13.9,17.5,62.6,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,7,7,15,33.5,9.0,1.9,10.35,10.5,20.49,0.0
2018,12,7,7,30,67.0,18.0,2.0,10.4,21.0,58.7,0.0
2018,12,7,7,45,128.0,32.0,2.15,10.5,46.0,119.93,86.76
2018,12,7,8,0,189.0,46.0,2.3,10.6,71.0,188.82,153.05
2018,12,7,8,15,300.0,55.5,2.25,10.8,111.0,276.46,230.41
2018,12,7,8,30,411.0,65.0,2.2,11.0,151.0,375.19,315.25
2018,12,7,8,45,371.0,81.0,2.15,11.2,170.5,385.87,324.92
2018,12,7,9,0,331.0,97.0,2.1,11.4,190.0,391.89,329.92
2018,12,7,9,15,308.5,113.5,1.95,11.6,209.5,389.47,327.68
2018,12,7,9,30,286.0,130.0,1.8,11.8,229.0,402.49,336.99
2018,12,7,9,45,338.0,135.5,1.6,12.05,262.5,462.89,384.88
2018,12,7,10,0,390.0,141.0,1.4,12.3,296.0,547.95,449.24
2018,12,7,10,15,518.5,124.0,1.25,12.6,344.0,657.38,530.68
2018,12,7,10,30,647.0,107.0,1.1,12.9,392.0,783.12,617.76
2018,12,7,10,45,763.0,86.0,0.9,13.2,436.0,876.94,676.96
2018,12,7,11,0,879.0,65.0,0.7,13.5,480.0,965.83,729.77
2018,12,7,11,15,884.0,65.5,0.75,13.8,491.5,983.47,739.6
2018,12,7,11,30,889.0,66.0,0.8,14.1,503.0,997.91,748.6
2018,12,7,11,45,891.5,66.5,0.85,14.35,507.5,1006.5,754.11
2018,12,7,12,0,894.0,67.0,0.9,14.6,512.0,1011.69,757.65
2018,12,7,12,15,893.5,66.5,1.05,14.7,508.5,1009.01,758.78
2018,12,7,12,30,893.0,66.0,1.2,14.8,505.0,1002.9,757.7
2018,12,7,12,45,889.0,65.5,1.3,14.9,494.5,989.89,751.13
2018,12,7,13,0,885.0,65.0,1.4,15.0,484.0,973.62,742.43
2018,12,7,13,15,876.5,64.0,1.45,15.0,466.0,949.12,727.64
2018,12,7,13,30,868.0,63.0,1.5,15.0,448.0,921.75,710.9
2018,12,7,13,45,855.0,61.5,1.55,15.0,423.0,886.83,688.79
2018,12,7,14,0,842.0,60.0,1.6,15.0,398.0,849.66,664.83
2018,12,7,14,15,822.5,58.5,1.6,14.95,367.5,814.07,641.13
2018,12,7,14,30,803.0,57.0,1.6,14.9,337.0,767.21,608.84
2018,12,7,14,45,774.5,54.0,1.6,14.8,301.0,710.08,568.44
2018,12,7,15,0,746.0,51.0,1.6,14.7,265.0,652.87,526.83
2018,12,7,15,15,704.0,48.0,1.6,14.7,226.0,586.32,476.43
2018,12,7,15,30,662.0,45.0,1.6,14.7,187.0,521.49,424.87
2018,12,7,15,45,595.0,40.0,1.5,14.3,147.0,441.07,357.82
2018,12,7,16,0,528.0,35.0,1.4,13.9,107.0,365.51,291.81
2018,12,7,16,15,405.0,27.5,1.4,13.65,71.0,272.01,202.33
2018,12,7,16,30,282.0,20.0,1.4,13.4,35.0,170.73,0.0
2018,12,7,16,45,141.0,10.0,1.45,13.15,17.5,65.32,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,8,7,15,120.5,9.5,2.95,8.6,15.0,55.58,0.0
2018,12,8,7,30,241.0,19.0,3.0,8.9,30.0,145.53,0.0
2018,12,8,7,45,370.5,27.5,3.1,9.2,65.0,250.85,183.44
